Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,13.18,5.09
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,24.37,16.3
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,35.41,26.85
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,47.26,38.07
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,58.97,49.05
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,69.85,59.12
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,80.62,68.95
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,102.32,88.51
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,123.31,107.15
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,130.23,113.12
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,146.06,127.05
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,170.68,136.19
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,196.13,155.38
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,202.1,162.8
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,202.88,166.3
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,215.77,177.03
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,228.92,188.0
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,263.48,216.31
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,306.01,251.62
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,264.05,218.19
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,217.89,180.27
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,231.22,191.81
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,245.57,204.17
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,188.6,156.46
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,137.22,112.81
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,87.96,70.83
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,40.57,29.88
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,71.13,56.6
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,105.22,86.26
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,95.86,78.31
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,86.45,70.3
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,75.49,60.86
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,64.43,51.23
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,52.73,41.0
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,40.87,30.47
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,30.17,20.77
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,19.8,11.31
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,11.53,2.75
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.71,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.28,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,5.74,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.21,1.9
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,11.51,5.04
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,14.81,8.15
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,17.71,10.86
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,20.61,13.54
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,70.8,59.57
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,114.68,98.7
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,132.3,113.99
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,141.9,122.14
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,142.56,116.19
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,144.32,118.0
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,134.67,109.89
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,123.58,100.63
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,123.08,99.96
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,122.45,99.17
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,112.02,90.37
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,101.25,81.3
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,87.33,69.4
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,73.18,57.31
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,131.71,106.87
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,193.14,157.79
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,187.75,153.01
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,182.14,148.38
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,164.06,133.54
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,145.35,118.11
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,157.14,128.47
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,170.1,139.66
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,156.91,129.01
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,143.58,118.25
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,127.21,104.58
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,110.71,90.59
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,91.29,74.03
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,71.58,56.85
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,53.9,41.25
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,35.19,24.48
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,19.21,8.7
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,12.38,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,24.12,13.79
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,32.4,23.35
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,40.59,31.34
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,58.89,48.31
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,79.91,67.54
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,92.03,78.42
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,103.83,88.81
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,115.31,98.56
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,126.53,107.9
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,135.92,115.7
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,150.81,128.23
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,156.57,124.89
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,162.95,130.64
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,189.47,149.8
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,225.31,176.91
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,257.34,201.13
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,295.03,230.64
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,371.16,287.22
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,471.18,365.47
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,512.91,401.6
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,552.45,435.32
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,586.95,465.19
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,618.58,492.26
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,645.63,515.6
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,669.5,536.22
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,686.41,551.13
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,705.01,566.99
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,712.22,574.27
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,715.75,578.05
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,709.43,574.33
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,699.47,567.77
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,680.37,553.26
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,658.0,535.79
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,616.4,505.56
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,572.29,471.53
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,506.46,417.08
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,439.77,357.85
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,321.27,233.84
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,167.43,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,10.67,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,22.79,12.86
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,29.31,20.86
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,35.86,27.38
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,39.54,30.97
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,43.27,34.43
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,46.03,36.93
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,53.96,44.09
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,56.89,46.5
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,59.72,48.77
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,61.3,49.98
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,62.82,51.14
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,113.77,62.47
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,170.88,97.7
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,226.75,142.34
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,282.1,191.25
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,335.61,240.47
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,387.51,288.27
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,436.66,333.57
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,483.84,376.28
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,527.24,415.12
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,568.02,450.93
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,603.97,482.21
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,636.83,510.45
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,663.56,532.53
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,686.76,551.5
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,704.76,568.3
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,719.09,582.23
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,724.34,587.49
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,725.79,589.75
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,725.79,591.18
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,716.08,585.21
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,694.93,569.32
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,670.45,550.44
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,628.85,519.1
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,584.78,484.1
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,516.06,427.56
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,446.46,366.24
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,329.24,245.88
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,173.73,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,12.38,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,24.12,13.89
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,32.39,23.63
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,40.57,31.7
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,45.93,36.93
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,51.26,41.94
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,54.41,44.9
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,57.57,47.76
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,65.67,55.01
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,68.53,57.38
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,89.47,76.27
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,111.93,96.33
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,127.68,84.53
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,169.21,102.51
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,226.29,157.94
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,264.19,199.59
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,309.73,231.8
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,374.28,282.47
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,381.92,299.14
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,358.92,287.11
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,369.07,296.82
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,376.19,303.42
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,369.71,299.52
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,366.77,298.15
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,348.2,283.41
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,326.56,265.97
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,482.3,395.11
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,630.88,514.48
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,456.03,375.48
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,236.62,194.28
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,221.61,183.28
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,206.15,171.12
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,184.67,153.35
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,162.66,134.88
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,138.77,114.72
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,114.28,93.58
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,75.3,59.47
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,45.99,33.35
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,26.25,14.7
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,7.68,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,14.51,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,26.23,15.26
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,37.51,27.84
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,48.62,38.61
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,57.14,46.71
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,65.48,54.42
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,42.72,33.67
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,24.75,17.16
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,38.87,30.0
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,53.03,42.73
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,46.79,36.96
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,40.56,31.24
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,38.5,27.79
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,36.43,25.89
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,67.71,52.68
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,97.93,78.28
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,88.99,70.46
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,79.78,62.49
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,105.92,84.5
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,132.35,106.56
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,112.61,89.84
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,92.41,72.8
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,72.35,55.96
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,52.29,39.02
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,39.78,28.43
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,27.31,17.81
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,38.51,27.45
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,49.74,37.11
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,52.64,39.67
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,55.55,42.25
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,50.53,38.05
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,45.52,33.83
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,40.11,29.22
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,34.7,24.58
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,28.47,19.21
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,22.25,13.77
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,16.87,8.97
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,11.51,4.15
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,6.56,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,11.52,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,22.43,12.09
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,29.95,20.93
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,37.44,28.24
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,41.36,32.06
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,49.33,39.38
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,52.6,42.29
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,55.86,45.11
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,56.7,45.59
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,57.64,46.14
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,58.82,46.89
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,67.45,54.2
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,112.15,62.33
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,165.77,93.57
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,219.51,134.98
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,272.97,180.62
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,324.71,226.49
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,375.53,271.6
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,423.97,315.18
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,470.65,356.5
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,513.75,393.52
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,554.64,427.88
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,590.91,458.63
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,624.24,486.55
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,652.27,510.04
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,676.98,530.72
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,695.02,546.85
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,709.43,560.13
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,717.08,566.47
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,721.04,570.25
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,716.46,567.07
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,708.36,560.99
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,695.76,551.45
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,673.3,533.96
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,635.59,507.82
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,595.44,478.24
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,530.7,427.87
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,465.14,372.97
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,353.92,267.97
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,229.18,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,98.64,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,12.38,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,24.14,13.42
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,32.41,23.05
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,40.6,30.97
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,46.36,36.45
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,52.04,41.67
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,68.12,56.11
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,80.24,66.78
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,92.68,77.43
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,104.63,87.48
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,123.76,103.83
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,137.87,115.63
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,170.35,129.73
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,195.68,148.42
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,218.39,166.2
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,240.47,184.38
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,139.54,106.7
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,13.23,5.39
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,170.14,132.41
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,335.57,262.83
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,220.33,173.25
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,82.39,62.27
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,279.83,223.06
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,496.6,392.13
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,588.0,462.69
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,672.41,528.02
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,689.84,541.64
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,708.99,556.45
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,714.8,561.21
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,716.79,562.49
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,710.23,557.48
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,700.0,549.45
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,681.52,535.36
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,659.74,518.17
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,618.62,489.81
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,574.93,458.04
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,517.02,412.89
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,452.84,359.51
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,261.37,197.6
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,42.37,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,11.95,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.31,12.93
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,31.23,22.29
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,39.08,30.04
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,42.98,33.89
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,51.12,41.45
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,54.35,44.37
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,57.59,47.2
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,59.14,48.42
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,60.74,49.67
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,62.23,50.89
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,63.73,52.12
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,109.27,61.9
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,171.19,101.28
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,225.65,145.21
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,279.86,194.15
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,316.57,238.71
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,333.62,263.76
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,398.44,316.18
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,477.59,382.8
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,450.55,366.97
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,386.56,317.07
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,502.98,414.97
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,628.12,520.0
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,501.29,417.26
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,329.74,273.28
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,260.46,216.48
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,186.84,154.47
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,156.72,129.14
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,125.78,102.8
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,115.27,94.24
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,104.69,85.5
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,93.01,75.57
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,81.23,65.45
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,68.27,54.27
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,55.12,42.74
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,41.71,30.81
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,28.11,18.6
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,17.74,8.87
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.4,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.84,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,11.95,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,23.38,13.36
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,31.32,22.87
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,39.21,30.7
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,43.9,35.34
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,52.94,43.84
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,56.12,46.74
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,59.31,49.55
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,61.18,51.08
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,63.09,52.61
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,64.52,53.69
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,65.97,54.77
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,111.43,64.32
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,173.98,103.94
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,229.0,148.08
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,283.71,196.96
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,336.26,245.65
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,387.46,293.12
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,436.09,338.19
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,482.89,380.68
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,525.84,418.22
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,566.33,452.54
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,602.11,482.98
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,634.89,510.28
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,661.55,531.67
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,688.96,552.96
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,706.92,568.36
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,721.16,580.9
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,727.92,587.72
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,730.87,591.05
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,724.64,588.26
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,714.67,582.74
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,692.4,567.29
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,666.71,548.86
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,625.29,518.12
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,587.99,489.06
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,519.81,433.16
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,451.16,373.79
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,264.79,211.5
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,51.09,1.56
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,12.8,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,23.16,13.12
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,36.17,27.1
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,48.82,39.31
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,60.27,50.16
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,71.35,60.45
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,78.29,66.72
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,85.06,72.68
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,91.35,77.95
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,97.5,82.99
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,81.89,68.65
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,71.17,58.78
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,114.79,67.95
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,169.24,100.77
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,225.63,157.25
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,260.3,198.0
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,281.78,218.73
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,297.59,234.24
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,322.3,255.14
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,351.17,279.3
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,380.65,303.37
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,411.94,328.86
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,436.56,349.58
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,461.41,370.47
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,398.46,321.04
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,305.1,246.45
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,340.81,276.52
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,367.32,298.72
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,547.95,445.11
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,711.1,571.12
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,703.83,565.26
2016,1,11,15,30,780.0,80.0,1.2,11.0,394.0,692.9,558.51
