Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,209.5,14.5,4.75,1.5,34.0,11.87,0.0
2016,1,22,8,0,419.0,29.0,5.0,2.0,68.0,24.18,14.84
2016,1,22,8,15,521.5,38.0,5.3,2.5,116.5,31.27,22.77
2016,1,22,8,30,624.0,47.0,5.6,3.0,165.0,41.77,32.89
2016,1,22,8,45,685.5,52.5,5.9,3.5,216.5,46.04,37.07
2016,1,22,9,0,747.0,58.0,6.2,4.0,268.0,50.36,41.11
2016,1,22,9,15,785.0,62.0,6.25,4.5,318.0,53.23,43.68
2016,1,22,9,30,823.0,66.0,6.3,5.0,368.0,56.11,46.17
2016,1,22,9,45,851.5,68.5,6.35,5.5,413.5,57.72,47.45
2016,1,22,10,0,880.0,71.0,6.4,6.0,459.0,59.37,48.73
2016,1,22,10,15,898.0,73.5,6.35,6.5,498.5,68.14,56.46
2016,1,22,10,30,916.0,76.0,6.3,7.0,538.0,70.23,58.1
2016,1,22,10,45,930.5,77.0,6.3,7.5,571.5,116.52,66.99
2016,1,22,11,0,945.0,78.0,6.3,8.0,605.0,174.17,101.98
2016,1,22,11,15,954.0,79.0,6.2,8.0,630.5,231.46,148.45
2016,1,22,11,30,963.0,80.0,6.1,8.0,656.0,288.52,200.16
2016,1,22,11,45,966.0,81.5,6.1,8.5,672.5,343.81,252.28
2016,1,22,12,0,969.0,83.0,6.1,9.0,689.0,397.81,303.41
2016,1,22,12,15,971.5,83.5,6.05,9.0,697.5,449.25,352.28
2016,1,22,12,30,974.0,84.0,6.0,9.0,706.0,498.87,398.7
2016,1,22,12,45,975.0,83.5,6.0,9.5,706.0,544.85,440.43
2016,1,22,13,0,976.0,83.0,6.0,10.0,706.0,588.44,479.11
2016,1,22,13,15,973.5,82.5,5.9,10.0,697.0,627.5,513.92
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,663.57,545.58
2016,1,22,13,45,966.0,81.0,5.75,10.5,670.5,694.44,571.64
2016,1,22,14,0,961.0,80.0,5.7,11.0,653.0,721.9,594.48
2016,1,22,14,15,952.0,78.5,5.6,11.0,627.0,742.59,612.62
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,759.54,626.79
2016,1,22,14,45,929.0,76.0,5.45,11.0,567.5,769.68,635.51
2016,1,22,15,0,915.0,75.0,5.4,11.0,534.0,775.99,641.44
2016,1,22,15,15,896.0,72.5,5.25,10.5,494.0,772.99,641.04
2016,1,22,15,30,877.0,70.0,5.1,10.0,454.0,773.2,643.21
2016,1,22,15,45,852.0,66.5,4.95,10.0,408.5,757.1,631.44
2016,1,22,16,0,827.0,63.0,4.8,10.0,363.0,737.44,616.71
2016,1,22,16,15,788.0,59.0,4.25,9.0,313.0,703.1,590.15
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,665.87,560.75
2016,1,22,16,45,689.0,49.5,3.2,7.5,212.0,608.53,513.11
2016,1,22,17,0,629.0,44.0,2.7,7.0,161.0,549.48,461.56
2016,1,22,17,15,524.5,35.5,2.5,6.0,112.5,454.29,378.85
2016,1,22,17,30,420.0,27.0,2.3,5.0,64.0,360.63,277.9
2016,1,22,17,45,210.0,13.5,2.1,4.5,32.0,152.91,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.0,14.0,1.25,0.5,34.0,11.42,0.0
2016,1,23,8,0,428.0,28.0,1.4,1.0,68.0,25.4,16.13
2016,1,23,8,15,528.5,36.0,1.35,1.5,116.5,32.21,23.82
2016,1,23,8,30,629.0,44.0,1.3,2.0,165.0,39.05,30.6
2016,1,23,8,45,688.0,49.5,1.3,3.0,216.0,43.42,34.8
2016,1,23,9,0,747.0,55.0,1.3,4.0,267.0,47.8,38.82
2016,1,23,9,15,784.5,59.0,1.3,4.5,316.0,50.76,41.46
2016,1,23,9,30,822.0,63.0,1.3,5.0,365.0,53.71,44.02
2016,1,23,9,45,847.5,65.5,1.3,6.0,410.0,55.36,45.24
2016,1,23,10,0,873.0,68.0,1.3,7.0,455.0,63.82,52.6
2016,1,23,10,15,891.0,70.5,1.3,7.5,494.5,66.01,54.32
2016,1,23,10,30,909.0,73.0,1.3,8.0,534.0,68.12,55.96
2016,1,23,10,45,921.0,74.5,1.35,8.5,566.5,114.79,65.09
2016,1,23,11,0,933.0,76.0,1.4,9.0,599.0,171.99,99.5
2016,1,23,11,15,941.5,77.5,1.4,9.5,624.5,228.95,144.53
2016,1,23,11,30,950.0,79.0,1.4,10.0,650.0,285.66,194.1
2016,1,23,11,45,952.0,81.0,1.45,10.5,666.0,340.45,243.92
2016,1,23,12,0,954.0,83.0,1.5,11.0,682.0,393.9,292.47
2016,1,23,12,15,956.0,83.5,1.6,11.5,690.5,444.51,338.02
2016,1,23,12,30,958.0,84.0,1.7,12.0,699.0,493.29,380.99
2016,1,23,12,45,957.5,84.0,1.8,12.5,698.5,538.4,420.0
2016,1,23,13,0,957.0,84.0,1.9,13.0,698.0,581.05,456.06
2016,1,23,13,15,954.0,84.0,2.0,13.0,689.0,619.7,489.08
2016,1,23,13,30,951.0,84.0,2.1,13.0,680.0,655.39,519.25
2016,1,23,13,45,944.5,83.0,2.25,13.5,662.5,684.8,543.59
2016,1,23,14,0,938.0,82.0,2.4,14.0,645.0,710.76,564.98
2016,1,23,14,15,929.0,80.5,2.45,14.0,619.5,730.97,582.33
2016,1,23,14,30,920.0,79.0,2.5,14.0,594.0,747.51,596.1
2016,1,23,14,45,907.0,77.5,2.55,14.0,561.0,757.46,604.7
2016,1,23,15,0,894.0,76.0,2.6,14.0,528.0,763.66,610.74
2016,1,23,15,15,875.5,73.5,2.55,13.5,488.5,767.6,615.8
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,761.33,613.41
2016,1,23,15,45,830.5,68.0,2.45,13.0,404.0,744.61,602.18
2016,1,23,16,0,804.0,65.0,2.4,13.0,359.0,724.39,588.18
2016,1,23,16,15,765.5,61.0,2.15,12.0,310.0,690.45,564.16
2016,1,23,16,30,727.0,57.0,1.9,11.0,261.0,653.64,536.88
2016,1,23,16,45,667.0,51.0,1.7,10.0,210.5,595.74,491.93
2016,1,23,17,0,607.0,45.0,1.5,9.0,160.0,536.23,443.09
2016,1,23,17,15,505.5,36.5,1.55,8.5,112.0,451.91,371.35
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,363.3,279.62
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,179.48,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,191.5,15.5,3.7,3.0,33.5,12.69,0.0
2016,1,24,8,0,383.0,31.0,4.0,4.0,67.0,25.79,16.3
2016,1,24,8,15,485.5,40.5,4.05,4.5,115.0,33.19,24.37
2016,1,24,8,30,588.0,50.0,4.1,5.0,163.0,40.56,31.56
2016,1,24,8,45,561.5,62.5,4.2,6.0,195.5,49.4,39.81
2016,1,24,9,0,535.0,75.0,4.3,7.0,228.0,57.74,47.39
2016,1,24,9,15,518.0,93.5,4.6,7.5,263.0,70.47,58.87
2016,1,24,9,30,501.0,112.0,4.9,8.0,298.0,80.22,67.49
2016,1,24,9,45,554.0,115.5,5.2,9.0,343.5,83.61,70.12
2016,1,24,10,0,607.0,119.0,5.5,10.0,389.0,84.74,70.69
2016,1,24,10,15,740.5,102.0,5.65,10.5,460.0,72.82,59.74
2016,1,24,10,30,874.0,85.0,5.8,11.0,531.0,68.06,55.26
2016,1,24,10,45,886.5,87.0,5.95,12.0,563.5,114.73,65.08
2016,1,24,11,0,899.0,89.0,6.1,13.0,596.0,171.5,99.61
2016,1,24,11,15,907.5,90.5,6.1,13.5,621.0,233.46,149.11
2016,1,24,11,30,916.0,92.0,6.1,14.0,646.0,288.74,197.87
2016,1,24,11,45,920.0,94.0,6.2,14.5,662.5,342.7,247.5
2016,1,24,12,0,924.0,96.0,6.3,15.0,679.0,395.57,296.33
2016,1,24,12,15,689.0,177.0,6.25,15.5,615.0,416.57,322.57
2016,1,24,12,30,454.0,258.0,6.2,16.0,551.0,416.16,327.95
2016,1,24,12,45,688.0,178.0,6.2,16.5,622.0,493.04,390.0
2016,1,24,13,0,922.0,98.0,6.2,17.0,693.0,577.28,458.69
2016,1,24,13,15,764.5,146.0,6.1,17.0,635.0,575.91,460.18
2016,1,24,13,30,607.0,194.0,6.0,17.0,577.0,559.44,448.65
2016,1,24,13,45,753.5,145.0,5.95,17.0,608.0,632.91,509.26
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,706.5,569.53
2016,1,24,14,15,889.5,94.5,5.8,17.0,613.0,725.82,585.95
2016,1,24,14,30,879.0,93.0,5.7,17.0,587.0,741.42,599.53
2016,1,24,14,45,872.5,88.0,5.6,17.5,555.5,752.33,607.31
2016,1,24,15,0,866.0,83.0,5.5,18.0,524.0,759.54,612.39
2016,1,24,15,15,846.5,80.5,5.2,17.5,484.5,756.13,611.05
2016,1,24,15,30,827.0,78.0,4.9,17.0,445.0,748.94,606.87
2016,1,24,15,45,793.5,75.5,4.65,17.0,399.5,727.31,590.73
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,702.14,571.75
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.5,665.62,545.2
2016,1,24,16,30,678.0,64.0,3.5,15.0,257.0,632.47,520.46
2016,1,24,16,45,609.0,58.0,3.1,14.5,206.5,569.0,469.66
2016,1,24,17,0,540.0,52.0,2.7,14.0,156.0,504.55,415.81
2016,1,24,17,15,436.5,41.5,2.65,13.5,109.5,409.6,335.39
2016,1,24,17,30,333.0,31.0,2.6,13.0,63.0,317.54,244.86
2016,1,24,17,45,166.5,15.5,2.55,12.5,31.5,159.19,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,19.0,2.85,12.0,30.5,14.8,0.0
2016,1,25,8,0,236.0,38.0,3.1,13.0,61.0,29.36,18.68
2016,1,25,8,15,338.5,51.5,3.25,13.5,106.0,39.54,29.01
2016,1,25,8,30,441.0,65.0,3.4,14.0,151.0,52.49,40.97
2016,1,25,8,45,526.0,71.0,3.55,14.5,202.0,56.1,44.42
2016,1,25,9,0,611.0,77.0,3.7,15.0,253.0,59.91,47.83
2016,1,25,9,15,655.0,83.0,3.6,15.5,301.0,63.45,50.85
2016,1,25,9,30,699.0,89.0,3.5,16.0,349.0,66.98,53.76
2016,1,25,9,45,746.0,89.0,3.4,16.5,396.0,66.19,52.83
2016,1,25,10,0,793.0,89.0,3.3,17.0,443.0,71.69,57.38
2016,1,25,10,15,814.0,91.5,3.15,17.5,482.5,72.78,58.05
2016,1,25,10,30,835.0,94.0,3.0,18.0,522.0,73.91,58.77
2016,1,25,10,45,860.5,92.5,2.85,18.5,557.0,117.77,66.28
2016,1,25,11,0,886.0,91.0,2.7,19.0,592.0,172.21,97.93
2016,1,25,11,15,896.0,92.5,2.5,19.0,618.0,228.15,141.27
2016,1,25,11,30,906.0,94.0,2.3,19.0,644.0,288.94,192.82
2016,1,25,11,45,915.5,94.0,2.15,19.5,662.5,342.53,239.73
2016,1,25,12,0,925.0,94.0,2.0,20.0,681.0,395.51,285.9
2016,1,25,12,15,928.5,94.5,1.95,20.0,690.0,445.75,329.92
2016,1,25,12,30,932.0,95.0,1.9,20.0,699.0,494.36,371.59
2016,1,25,12,45,938.0,93.0,1.85,20.5,700.5,540.13,409.23
2016,1,25,13,0,944.0,91.0,1.8,21.0,702.0,583.96,444.21
2016,1,25,13,15,942.0,90.5,1.75,21.0,694.0,622.55,475.24
2016,1,25,13,30,940.0,90.0,1.7,21.0,686.0,658.26,503.41
2016,1,25,13,45,939.5,87.0,1.7,21.0,670.0,689.42,528.12
2016,1,25,14,0,939.0,84.0,1.7,21.0,654.0,717.4,550.2
2016,1,25,14,15,931.0,83.0,1.65,21.0,629.0,739.06,567.04
2016,1,25,14,30,923.0,82.0,1.6,21.0,604.0,757.1,580.31
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.0,768.54,588.7
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,776.23,594.65
2016,1,25,15,15,887.0,73.5,1.35,20.5,500.5,773.96,593.89
2016,1,25,15,30,869.0,71.0,1.2,20.0,461.0,775.05,595.51
2016,1,25,15,45,845.0,68.0,1.1,20.0,415.5,760.32,585.47
2016,1,25,16,0,821.0,65.0,1.0,20.0,370.0,742.04,572.91
2016,1,25,16,15,783.0,61.0,1.0,19.0,321.0,708.34,552.4
2016,1,25,16,30,745.0,57.0,1.0,18.0,272.0,671.72,528.75
2016,1,25,16,45,682.0,52.0,1.0,17.5,220.0,612.31,485.69
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,551.12,438.66
2016,1,25,17,15,517.5,38.5,1.05,16.5,119.0,466.15,370.17
2016,1,25,17,30,416.0,30.0,1.1,16.0,70.0,376.31,285.86
2016,1,25,17,45,208.0,15.0,1.2,15.5,35.0,188.6,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,11.5,17.0,4.55,5.5,18.0,13.97,0.0
2016,1,26,8,0,23.0,34.0,4.8,6.0,36.0,27.15,17.52
2016,1,26,8,15,43.5,55.5,5.05,6.0,62.5,43.14,33.18
2016,1,26,8,30,64.0,77.0,5.3,6.0,89.0,58.82,48.06
2016,1,26,8,45,80.5,97.0,5.55,6.5,117.0,71.84,60.21
2016,1,26,9,0,97.0,117.0,5.8,7.0,145.0,85.49,72.67
2016,1,26,9,15,70.5,133.5,5.85,7.0,156.0,99.05,84.96
2016,1,26,9,30,44.0,150.0,5.9,7.0,167.0,110.24,94.93
2016,1,26,9,45,103.0,174.5,6.0,7.5,219.5,122.36,105.42
2016,1,26,10,0,162.0,199.0,6.1,8.0,272.0,137.5,118.48
2016,1,26,10,15,219.5,211.5,6.1,8.5,319.5,145.94,125.44
2016,1,26,10,30,277.0,224.0,6.1,9.0,367.0,147.37,126.16
2016,1,26,10,45,236.0,244.5,6.2,9.5,371.5,182.36,142.23
2016,1,26,11,0,195.0,265.0,6.3,10.0,376.0,209.45,162.98
2016,1,26,11,15,201.5,276.5,6.35,10.0,395.5,235.42,183.82
2016,1,26,11,30,208.0,288.0,6.4,10.0,415.0,262.1,206.38
2016,1,26,11,45,314.0,275.0,6.45,10.0,472.5,299.43,235.15
2016,1,26,12,0,420.0,262.0,6.5,10.0,530.0,349.02,275.65
2016,1,26,12,15,215.5,242.0,6.6,10.0,379.5,281.78,227.08
2016,1,26,12,30,11.0,222.0,6.7,10.0,229.0,187.24,152.06
2016,1,26,12,45,11.5,223.0,6.8,10.0,230.5,190.06,154.57
2016,1,26,13,0,12.0,224.0,6.9,10.0,232.0,192.91,157.04
2016,1,26,13,15,6.0,185.0,6.95,10.0,189.0,158.24,128.23
2016,1,26,13,30,0.0,146.0,7.0,10.0,146.0,122.28,98.13
2016,1,26,13,45,0.0,81.0,7.1,10.0,81.0,67.36,51.82
2016,1,26,14,0,0.0,16.0,7.2,10.0,16.0,13.24,5.69
2016,1,26,14,15,0.0,62.5,6.85,10.0,62.5,51.88,38.8
2016,1,26,14,30,0.0,109.0,6.5,10.0,109.0,91.34,72.47
2016,1,26,14,45,5.0,145.5,6.2,10.0,148.5,128.22,104.02
2016,1,26,15,0,10.0,182.0,5.9,10.0,188.0,168.22,138.14
2016,1,26,15,15,23.5,182.0,5.45,9.5,193.5,181.36,150.19
2016,1,26,15,30,37.0,182.0,5.0,9.0,199.0,209.95,175.35
2016,1,26,15,45,33.5,165.5,4.6,9.0,179.5,193.81,161.96
2016,1,26,16,0,30.0,149.0,4.2,9.0,160.0,177.39,148.28
2016,1,26,16,15,25.0,129.5,3.95,8.5,138.0,155.61,130.08
2016,1,26,16,30,20.0,110.0,3.7,8.0,116.0,121.3,100.75
2016,1,26,16,45,13.0,90.5,3.5,8.0,94.0,98.21,80.43
2016,1,26,17,0,6.0,71.0,3.3,8.0,72.0,74.8,59.5
2016,1,26,17,15,3.0,50.5,3.35,7.5,51.0,52.19,39.27
2016,1,26,17,30,0.0,30.0,3.4,7.0,30.0,27.75,17.11
2016,1,26,17,45,0.0,15.0,3.45,6.5,15.0,12.38,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,204.5,15.5,3.6,2.0,36.0,12.63,0.0
2016,1,27,8,0,409.0,31.0,3.8,3.0,72.0,25.73,16.65
2016,1,27,8,15,508.5,40.0,3.8,3.5,121.0,32.74,24.15
2016,1,27,8,30,608.0,49.0,3.8,4.0,170.0,39.72,30.97
2016,1,27,8,45,670.5,55.0,3.85,5.0,222.0,47.92,38.64
2016,1,27,9,0,733.0,61.0,3.9,6.0,274.0,52.58,42.85
2016,1,27,9,15,771.0,65.0,4.0,6.5,324.0,55.34,45.28
2016,1,27,9,30,809.0,69.0,4.1,7.0,374.0,58.13,47.64
2016,1,27,9,45,836.5,72.0,4.25,8.0,420.0,60.01,49.04
2016,1,27,10,0,864.0,75.0,4.4,9.0,466.0,61.91,50.42
2016,1,27,10,15,882.0,77.5,4.3,9.0,506.0,63.32,51.54
2016,1,27,10,30,900.0,80.0,4.2,9.0,546.0,72.68,59.79
2016,1,27,10,45,914.5,81.0,4.1,9.5,579.5,122.1,70.05
2016,1,27,11,0,929.0,82.0,4.0,10.0,613.0,179.44,105.49
2016,1,27,11,15,938.0,83.5,3.95,10.5,639.0,236.8,151.64
2016,1,27,11,30,947.0,85.0,3.9,11.0,665.0,293.98,202.34
2016,1,27,11,45,953.0,85.5,3.9,11.5,682.5,349.11,253.03
2016,1,27,12,0,959.0,86.0,3.9,12.0,700.0,403.23,302.79
2016,1,27,12,15,962.0,86.5,3.9,12.0,709.5,454.95,350.45
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,504.93,395.66
2016,1,27,12,45,967.5,86.0,3.9,12.5,719.5,551.38,436.22
2016,1,27,13,0,970.0,85.0,3.9,13.0,720.0,595.55,473.86
2016,1,27,13,15,968.0,84.5,3.85,13.0,712.0,635.19,507.81
2016,1,27,13,30,966.0,84.0,3.8,13.0,704.0,671.88,538.73
2016,1,27,13,45,964.0,82.0,3.8,13.0,687.5,703.96,565.78
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,732.74,589.94
2016,1,27,14,15,954.5,79.0,3.75,13.0,646.0,755.39,608.9
2016,1,27,14,30,947.0,78.0,3.7,13.0,621.0,774.35,623.66
2016,1,27,14,45,935.5,76.5,3.65,13.0,588.0,786.11,633.21
2016,1,27,15,0,924.0,75.0,3.6,13.0,555.0,794.02,640.09
2016,1,27,15,15,907.0,72.5,3.4,12.5,515.0,792.75,640.74
2016,1,27,15,30,890.0,70.0,3.2,12.0,475.0,787.67,638.64
2016,1,27,15,45,869.5,66.5,3.0,12.0,430.0,782.31,635.14
2016,1,27,16,0,849.0,63.0,2.8,12.0,385.0,766.13,623.36
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.0,734.2,600.33
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,699.25,573.95
2016,1,27,16,45,726.0,49.5,1.6,9.0,232.5,647.16,532.73
2016,1,27,17,0,674.0,44.0,1.2,8.0,180.0,593.23,487.53
2016,1,27,17,15,579.5,36.5,1.2,7.5,129.5,504.52,414.06
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,416.77,331.31
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,210.71,37.91
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,232.0,14.0,3.35,4.0,38.0,12.35,0.0
2016,1,28,8,0,464.0,28.0,3.7,5.0,76.0,25.3,16.23
2016,1,28,8,15,559.0,35.5,3.55,6.0,125.5,31.71,22.99
2016,1,28,8,30,654.0,43.0,3.4,7.0,175.0,38.13,29.17
2016,1,28,8,45,712.5,47.5,3.25,8.0,227.0,41.73,32.56
2016,1,28,9,0,771.0,52.0,3.1,9.0,279.0,45.38,35.82
2016,1,28,9,15,806.5,55.5,3.1,10.0,329.0,48.04,38.05
2016,1,28,9,30,842.0,59.0,3.1,11.0,379.0,56.46,45.39
2016,1,28,9,45,868.0,61.5,3.15,12.0,425.0,58.97,47.33
2016,1,28,10,0,894.0,64.0,3.2,13.0,471.0,61.39,49.16
2016,1,28,10,15,911.0,65.5,3.3,13.5,510.5,62.92,50.27
2016,1,28,10,30,928.0,67.0,3.4,14.0,550.0,64.38,51.32
2016,1,28,10,45,940.5,68.0,3.5,15.0,583.5,115.77,62.1
2016,1,28,11,0,953.0,69.0,3.6,16.0,617.0,174.08,97.53
2016,1,28,11,15,961.0,70.0,3.6,16.5,642.5,231.98,143.35
2016,1,28,11,30,969.0,71.0,3.6,17.0,668.0,289.56,193.53
2016,1,28,11,45,972.0,73.0,3.65,17.5,685.5,345.95,244.42
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,401.07,294.1
2016,1,28,12,15,977.5,75.5,3.7,18.0,712.0,453.21,341.11
2016,1,28,12,30,980.0,76.0,3.7,18.0,721.0,503.53,385.63
2016,1,28,12,45,980.5,75.5,3.7,18.5,721.0,549.93,425.27
2016,1,28,13,0,981.0,75.0,3.7,19.0,721.0,593.87,461.86
2016,1,28,13,15,979.5,75.0,3.7,19.0,713.0,634.53,495.9
2016,1,28,13,30,978.0,75.0,3.7,19.0,705.0,672.26,527.02
2016,1,28,13,45,974.0,74.0,3.7,19.5,688.0,704.3,552.34
2016,1,28,14,0,970.0,73.0,3.7,20.0,671.0,732.94,574.65
2016,1,28,14,15,962.5,72.0,3.6,19.5,646.0,755.66,593.67
2016,1,28,14,30,955.0,71.0,3.5,19.0,621.0,774.66,608.98
2016,1,28,14,45,938.5,71.5,3.45,19.0,588.0,785.01,617.24
2016,1,28,15,0,922.0,72.0,3.4,19.0,555.0,791.42,622.87
2016,1,28,15,15,906.0,70.0,2.95,18.5,515.5,791.41,623.0
2016,1,28,15,30,890.0,68.0,2.5,18.0,476.0,787.64,620.14
2016,1,28,15,45,867.5,64.5,2.1,18.0,430.5,773.25,608.44
2016,1,28,16,0,845.0,61.0,1.7,18.0,385.0,762.87,599.16
2016,1,28,16,15,810.5,57.5,1.6,17.0,335.5,732.3,579.65
2016,1,28,16,30,776.0,54.0,1.5,16.0,286.0,698.76,557.17
2016,1,28,16,45,724.0,49.0,1.4,15.0,234.0,647.22,519.8
2016,1,28,17,0,672.0,44.0,1.3,14.0,182.0,593.87,478.59
2016,1,28,17,15,580.0,36.5,1.3,13.5,131.5,506.82,408.04
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,420.79,329.56
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,213.68,64.19
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,238.5,14.5,2.9,8.5,39.0,12.81,0.0
2016,1,29,8,0,477.0,29.0,3.3,10.0,78.0,26.26,16.76
2016,1,29,8,15,570.5,36.5,3.4,10.5,128.5,32.64,23.39
2016,1,29,8,30,664.0,44.0,3.5,11.0,179.0,39.04,29.51
2016,1,29,8,45,718.0,49.5,3.6,12.0,231.5,43.44,33.56
2016,1,29,9,0,772.0,55.0,3.7,13.0,284.0,47.82,37.41
2016,1,29,9,15,807.0,58.5,3.7,14.0,334.0,50.39,39.52
2016,1,29,9,30,842.0,62.0,3.7,15.0,384.0,52.96,41.55
2016,1,29,9,45,865.5,65.0,3.7,16.0,429.5,61.44,48.73
2016,1,29,10,0,889.0,68.0,3.7,17.0,475.0,64.14,50.75
2016,1,29,10,15,905.5,70.0,4.05,17.5,515.0,65.96,52.09
2016,1,29,10,30,922.0,72.0,4.4,18.0,555.0,67.7,53.35
2016,1,29,10,45,933.5,74.0,4.75,19.0,588.5,120.64,64.95
2016,1,29,11,0,945.0,76.0,5.1,20.0,622.0,179.42,100.72
2016,1,29,11,15,952.5,77.0,5.15,20.0,647.0,237.07,146.3
2016,1,29,11,30,960.0,78.0,5.2,20.0,672.0,294.35,196.32
2016,1,29,11,45,962.0,80.0,5.3,20.5,689.0,350.23,246.66
2016,1,29,12,0,964.0,82.0,5.4,21.0,706.0,404.75,295.81
2016,1,29,12,15,966.0,82.5,5.45,21.0,714.5,456.42,342.5
2016,1,29,12,30,968.0,83.0,5.5,21.0,723.0,506.25,386.8
2016,1,29,12,45,967.0,83.0,5.55,21.5,723.0,552.12,426.26
2016,1,29,13,0,966.0,83.0,5.6,22.0,723.0,595.46,462.71
2016,1,29,13,15,963.5,83.0,5.6,21.5,714.5,635.26,497.34
2016,1,29,13,30,961.0,83.0,5.6,21.0,706.0,672.1,529.18
2016,1,29,13,45,955.5,82.0,5.65,21.0,688.5,702.92,555.2
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,730.29,578.29
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,752.42,596.4
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,770.86,610.53
2016,1,29,14,45,923.0,77.0,5.45,21.0,588.5,782.26,619.8
2016,1,29,15,0,912.0,75.0,5.4,21.0,556.0,789.84,626.42
2016,1,29,15,15,895.5,72.5,5.15,20.5,516.0,788.83,627.1
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,784.03,625.05
2016,1,29,15,45,855.5,67.0,4.65,19.5,431.0,776.94,621.26
2016,1,29,16,0,832.0,64.0,4.4,19.0,386.0,759.0,609.22
2016,1,29,16,15,797.0,60.5,4.05,18.0,336.5,728.01,588.1
2016,1,29,16,30,762.0,57.0,3.7,17.0,287.0,694.04,563.99
2016,1,29,16,45,708.5,51.5,3.4,16.0,235.0,640.67,523.68
2016,1,29,17,0,655.0,46.0,3.1,15.0,183.0,585.5,479.58
2016,1,29,17,15,563.0,38.5,3.0,14.5,133.0,498.28,406.84
2016,1,29,17,30,471.0,31.0,2.9,14.0,83.0,411.72,327.29
2016,1,29,17,45,235.5,15.5,2.85,13.5,41.5,215.82,87.16
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,214.0,16.5,4.0,7.5,39.0,13.43,0.0
2016,1,30,8,0,428.0,33.0,4.2,8.0,78.0,27.41,17.98
2016,1,30,8,15,527.0,41.5,4.15,9.0,128.5,33.96,24.74
2016,1,30,8,30,626.0,50.0,4.1,10.0,179.0,40.51,30.96
2016,1,30,8,45,688.5,55.0,4.1,11.0,232.0,47.9,37.72
2016,1,30,9,0,751.0,60.0,4.1,12.0,285.0,51.75,41.09
2016,1,30,9,15,788.0,64.5,4.15,13.0,335.5,54.96,43.76
2016,1,30,9,30,825.0,69.0,4.2,14.0,386.0,58.16,46.33
2016,1,30,9,45,852.0,71.5,4.3,15.0,432.5,59.68,47.36
2016,1,30,10,0,879.0,74.0,4.4,16.0,479.0,61.22,48.39
2016,1,30,10,15,896.5,76.5,4.5,16.5,519.5,70.24,56.03
2016,1,30,10,30,914.0,79.0,4.6,17.0,560.0,72.25,57.51
2016,1,30,10,45,926.0,81.0,4.7,18.0,593.5,126.17,69.55
2016,1,30,11,0,938.0,83.0,4.8,19.0,627.0,184.86,105.64
2016,1,30,11,15,946.5,84.0,4.85,19.5,653.0,242.58,151.18
2016,1,30,11,30,955.0,85.0,4.9,20.0,679.0,300.05,200.95
2016,1,30,11,45,959.5,86.0,5.0,20.5,696.5,355.86,251.02
2016,1,30,12,0,964.0,87.0,5.1,21.0,714.0,410.53,300.07
2016,1,30,12,15,966.0,87.5,5.1,21.0,723.0,462.43,346.7
2016,1,30,12,30,968.0,88.0,5.1,21.0,732.0,512.48,390.87
2016,1,30,12,45,967.0,88.0,5.15,21.5,731.5,558.57,430.28
2016,1,30,13,0,966.0,88.0,5.2,22.0,731.0,602.14,466.67
2016,1,30,13,15,963.0,88.0,5.2,22.0,722.0,641.87,500.06
2016,1,30,13,30,960.0,88.0,5.2,22.0,713.0,678.6,530.51
2016,1,30,13,45,953.0,87.5,5.2,22.0,695.5,709.14,555.84
2016,1,30,14,0,946.0,87.0,5.2,22.0,678.0,736.17,578.2
2016,1,30,14,15,937.0,85.5,5.1,22.0,652.0,757.18,595.28
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,774.45,608.32
2016,1,30,14,45,916.0,82.0,4.9,22.0,593.0,785.18,616.69
2016,1,30,15,0,904.0,80.0,4.8,22.0,560.0,792.07,622.42
2016,1,30,15,15,886.5,77.5,4.55,21.5,520.0,790.34,622.39
2016,1,30,15,30,869.0,75.0,4.3,21.0,480.0,792.19,625.19
2016,1,30,15,45,842.0,72.0,4.05,20.5,434.0,775.07,614.43
2016,1,30,16,0,815.0,69.0,3.8,20.0,388.0,754.34,600.9
2016,1,30,16,15,778.5,65.0,3.6,19.0,338.0,721.51,579.27
2016,1,30,16,30,742.0,61.0,3.4,18.0,288.0,685.68,554.48
2016,1,30,16,45,685.5,55.5,3.2,17.5,236.0,629.91,512.0
2016,1,30,17,0,629.0,50.0,3.0,17.0,184.0,572.26,465.86
2016,1,30,17,15,536.0,41.5,3.1,16.5,134.0,491.59,399.43
2016,1,30,17,30,443.0,33.0,3.2,16.0,84.0,405.61,322.13
2016,1,30,17,45,221.5,16.5,3.3,15.5,42.0,209.82,100.74
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,16.5,3.7,10.5,38.5,13.38,0.0
2016,1,31,8,0,409.0,33.0,3.9,11.0,77.0,27.29,17.73
2016,1,31,8,15,506.0,41.5,3.8,11.5,126.0,33.81,24.37
2016,1,31,8,30,603.0,50.0,3.7,12.0,175.0,40.32,30.56
2016,1,31,8,45,670.5,54.0,3.65,13.0,228.0,46.86,36.49
2016,1,31,9,0,738.0,58.0,3.6,14.0,281.0,49.92,39.13
2016,1,31,9,15,775.0,62.0,3.45,15.0,330.5,52.78,41.47
2016,1,31,9,30,812.0,66.0,3.3,16.0,380.0,55.63,43.72
2016,1,31,9,45,840.5,68.0,3.2,17.5,426.5,56.85,44.4
2016,1,31,10,0,869.0,70.0,3.1,19.0,473.0,65.29,51.31
2016,1,31,10,15,886.5,72.0,3.05,19.5,513.0,67.07,52.59
2016,1,31,10,30,904.0,74.0,3.0,20.0,553.0,68.78,53.81
2016,1,31,10,45,917.0,75.5,2.95,21.0,586.5,123.0,65.91
2016,1,31,11,0,930.0,77.0,2.9,22.0,620.0,180.88,101.17
2016,1,31,11,15,938.0,78.5,2.95,22.5,645.5,238.37,145.95
2016,1,31,11,30,946.0,80.0,3.0,23.0,671.0,295.6,194.66
2016,1,31,11,45,946.0,83.0,3.05,24.0,687.5,351.16,243.07
2016,1,31,12,0,946.0,86.0,3.1,25.0,704.0,405.23,289.79
2016,1,31,12,15,948.0,86.0,3.05,25.0,713.0,455.87,333.89
2016,1,31,12,30,950.0,86.0,3.0,25.0,722.0,504.68,375.52
2016,1,31,12,45,950.5,86.0,3.0,25.5,722.0,550.72,413.3
2016,1,31,13,0,951.0,86.0,3.0,26.0,722.0,594.41,448.21
2016,1,31,13,15,948.5,85.5,2.9,26.0,713.5,633.37,479.31
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,669.39,507.52
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,700.21,531.63
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,727.67,552.94
2016,1,31,14,15,927.5,82.0,2.5,25.5,646.0,749.22,569.7
2016,1,31,14,30,919.0,81.0,2.3,25.0,621.0,767.11,582.77
2016,1,31,14,45,907.0,79.0,2.15,25.0,588.0,777.58,589.9
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,784.24,594.49
2016,1,31,15,15,877.5,75.0,1.8,24.5,515.5,782.9,594.35
2016,1,31,15,30,860.0,73.0,1.6,24.0,476.0,785.22,596.73
2016,1,31,15,45,834.5,70.0,1.4,24.0,431.0,769.17,585.13
2016,1,31,16,0,809.0,67.0,1.2,24.0,386.0,749.57,571.02
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.5,717.47,551.67
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,682.45,529.43
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.5,626.88,490.01
2016,1,31,17,0,624.0,49.0,1.0,21.0,184.0,569.54,447.12
2016,1,31,17,15,531.5,41.0,1.05,20.5,134.5,489.16,384.62
2016,1,31,17,30,439.0,33.0,1.1,20.0,85.0,404.07,312.41
2016,1,31,17,45,219.5,16.5,1.15,19.5,42.5,210.27,111.4
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,15.48,1.17
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,31.51,21.37
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,39.05,28.95
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,46.54,36.0
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,42.55,32.51
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,47.19,36.56
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,70.24,56.82
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,92.12,75.74
