Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,103.13,84.79
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,114.02,93.6
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,135.14,111.21
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,163.43,134.67
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,147.46,97.51
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,187.58,109.02
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,243.67,153.74
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,299.64,202.68
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,353.82,251.52
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,406.69,299.2
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,456.81,344.54
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,505.25,387.7
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,550.26,426.7
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,592.87,462.92
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,630.69,495.49
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,665.63,525.31
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,694.8,550.33
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,725.47,576.04
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,745.92,593.57
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,762.67,607.51
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,769.51,613.72
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,772.36,617.13
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,768.09,615.61
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,760.0,611.26
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,740.11,596.76
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,713.02,576.67
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,675.93,548.83
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,636.21,518.19
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,572.71,467.18
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,507.86,413.89
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,417.3,339.28
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,328.07,260.76
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,172.89,100.7
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,13.37,1.16
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,27.39,18.14
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,36.59,27.07
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,43.32,33.41
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,47.58,37.29
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,51.84,41.0
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,54.68,43.4
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,57.51,45.73
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,59.41,47.19
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,68.42,54.89
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,70.52,56.46
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,72.53,57.95
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,131.71,72.68
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,191.76,111.24
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,250.5,158.9
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,308.92,210.77
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,366.23,262.92
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,422.33,313.81
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,475.14,361.74
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,526.07,407.07
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,573.26,448.46
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,617.92,486.87
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,657.98,520.73
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,694.97,551.48
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,726.64,576.68
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,754.81,598.76
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,777.29,617.57
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,796.01,632.72
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,807.21,641.49
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,814.49,647.54
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,813.03,647.0
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,815.21,649.83
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,800.09,639.0
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,781.28,625.39
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,748.97,602.93
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,713.54,577.22
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,657.26,534.59
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,606.45,493.9
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,516.69,422.34
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,428.42,346.12
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,269.1,173.67
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,76.83,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,12.94,1.81
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,28.94,20.08
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,35.71,27.03
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,42.47,33.6
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,45.56,36.57
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,48.74,39.47
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,51.31,41.7
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,59.82,49.31
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,62.29,51.22
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,64.65,53.0
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,66.46,54.48
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,69.27,56.85
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,129.53,71.9
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,190.32,112.38
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,249.99,162.13
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,309.27,215.91
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,366.76,269.72
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,422.75,321.94
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,476.35,371.67
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,528.1,418.7
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,575.55,460.51
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,620.33,499.01
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,661.52,534.5
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,699.67,566.86
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,732.17,593.16
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,761.17,616.24
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,783.73,635.54
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,802.47,651.49
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,814.73,661.81
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,823.06,669.39
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,822.44,669.81
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,817.91,667.45
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,811.35,663.62
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,793.53,651.21
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,762.32,628.9
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,727.96,603.93
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,675.0,562.06
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,619.96,516.5
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,533.95,445.56
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,458.48,377.58
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,310.52,214.27
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,124.52,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,14.07,3.2
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,28.96,20.25
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,35.3,26.71
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,41.65,32.8
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,46.0,36.83
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,50.32,40.66
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,52.84,42.81
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,55.35,44.9
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,64.04,52.4
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,66.7,54.4
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,68.47,55.83
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,72.79,59.51
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,132.84,73.44
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,193.51,113.45
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,253.8,163.13
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,313.78,216.69
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,372.35,270.18
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,429.01,321.47
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,482.06,369.03
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,533.26,413.81
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,581.99,454.78
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,628.48,492.78
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,669.49,525.98
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,707.42,555.98
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,740.81,582.32
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,770.77,605.69
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,793.27,622.33
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,811.9,635.8
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,821.06,642.72
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,826.12,646.97
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,832.58,651.21
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,827.98,647.61
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,813.05,637.52
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,794.37,624.78
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,762.28,604.44
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,726.99,581.09
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,672.65,542.06
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,616.2,499.36
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,538.29,439.29
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,454.12,368.53
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,309.32,219.31
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,122.43,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,14.95,4.34
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,30.62,21.66
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,37.04,28.22
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,43.45,34.43
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,48.33,38.95
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,57.9,47.55
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,60.85,49.97
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,63.79,52.3
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,66.53,54.4
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,69.22,56.42
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,84.66,69.82
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,108.72,90.63
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,156.12,104.31
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,204.29,137.61
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,251.92,178.32
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,296.84,218.98
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,338.01,255.65
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,377.82,290.8
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,413.67,322.69
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,447.76,352.46
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,478.33,378.86
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,507.27,403.45
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,531.17,423.73
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,553.0,442.07
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,653.45,522.1
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,746.9,595.81
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,773.95,618.14
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,792.17,633.33
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,798.62,638.88
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,800.8,641.54
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,797.37,640.94
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,790.02,637.55
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,776.36,628.59
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,754.8,613.67
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,720.28,589.08
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,682.92,561.45
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,624.16,515.34
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,563.83,466.13
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,475.53,395.22
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,388.26,320.34
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,223.63,163.02
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,8.54,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,19.01,7.64
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,29.77,20.83
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,36.27,27.39
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,42.74,33.61
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,50.67,40.89
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,54.81,44.52
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,57.52,46.82
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,60.23,49.06
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,61.33,49.81
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,62.48,50.6
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,71.53,58.42
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,78.99,64.77
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,138.14,77.4
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,198.31,118.2
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,257.78,168.38
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,316.93,222.51
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,374.85,276.59
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,431.62,329.38
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,484.95,379.01
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,536.4,425.99
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,585.02,469.62
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,631.22,510.27
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,672.27,545.85
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,710.24,578.23
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,743.32,606.21
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,772.94,631.02
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,796.65,649.51
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,816.55,664.99
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,826.25,672.82
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,831.86,677.71
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,831.66,679.13
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,835.3,683.55
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,822.32,674.34
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,805.57,662.28
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,774.92,639.32
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,741.07,614.24
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,690.76,574.36
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,638.31,530.85
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,555.66,463.04
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,472.96,390.59
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,350.4,263.19
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,167.24,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,11.95,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,21.42,10.13
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,33.94,24.86
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,41.04,31.99
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,48.1,38.72
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,50.93,41.32
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,58.71,48.28
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,61.65,50.67
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,64.57,52.98
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,65.87,53.78
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,67.2,54.6
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,68.4,55.39
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,77.23,62.93
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,143.61,81.63
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,202.53,121.34
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,261.29,170.04
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,319.78,222.22
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,376.54,274.18
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,431.93,324.59
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,484.51,372.3
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,535.32,417.52
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,582.65,458.1
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,627.73,495.82
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,667.74,529.35
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,704.7,559.8
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,737.67,585.77
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,767.33,608.75
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,789.39,625.25
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,807.64,638.64
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,818.62,645.53
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,825.67,649.78
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,833.03,656.27
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,829.28,654.68
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,815.18,644.35
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,797.35,631.21
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,765.82,611.85
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,731.15,589.38
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,678.84,551.6
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,624.36,510.16
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,549.06,450.65
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,467.71,381.67
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,331.9,250.87
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,145.78,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,9.39,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,22.28,11.19
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,35.0,25.53
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,49.16,39.02
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,62.34,51.37
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,75.33,63.17
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,87.88,74.27
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,98.61,83.65
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,109.04,92.58
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,108.09,91.3
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,111.11,93.53
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,128.78,108.63
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,156.74,123.67
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,154.18,99.67
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,198.97,117.35
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,259.03,168.17
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,318.72,222.63
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,377.29,277.1
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,434.26,329.75
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,488.36,379.56
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,540.66,426.81
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,589.34,469.34
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,635.66,508.9
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,677.23,544.56
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,715.73,577.13
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,749.83,605.97
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,780.54,631.49
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,804.44,650.12
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,824.49,665.98
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,838.39,677.59
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,848.3,686.4
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,849.84,689.71
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,847.4,690.19
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,836.58,683.34
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,822.05,673.67
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,794.66,654.44
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,764.3,632.2
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,725.65,601.25
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,676.89,561.61
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,600.83,499.41
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,524.74,432.66
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,393.34,304.38
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,221.89,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,10.24,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,20.26,10.14
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,29.71,20.89
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,35.15,26.32
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,40.62,31.49
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,43.76,34.33
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,46.94,37.06
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,55.24,44.31
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,58.58,46.99
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,60.98,48.79
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,63.28,50.46
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,65.05,51.77
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,78.11,50.79
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,137.87,74.01
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,198.04,115.47
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,257.79,165.19
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,317.14,218.05
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,375.38,271.16
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,431.55,321.89
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,484.03,369.08
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,534.68,413.71
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,582.35,454.07
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,627.66,491.48
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,668.04,525.01
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,705.38,555.54
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,737.89,581.93
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,766.98,605.17
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,789.82,621.98
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,808.89,636.12
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,820.08,644.97
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,827.34,651.18
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,826.77,651.81
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,822.34,649.84
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,817.71,646.72
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,801.56,635.12
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,772.48,615.62
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,740.3,593.1
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,692.53,557.77
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,642.67,518.94
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,563.15,457.69
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,483.7,391.92
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,365.61,281.12
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,221.44,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,16.22,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,22.2,12.03
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,31.38,22.38
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,37.61,28.48
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,43.82,34.29
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,47.62,37.71
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,51.43,40.97
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,53.85,42.97
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,56.27,44.92
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,65.22,52.53
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,67.77,54.4
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,69.79,55.91
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,84.91,55.22
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,143.89,78.89
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,203.35,119.77
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,262.56,168.66
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,321.5,220.45
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,378.28,271.25
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,433.87,320.39
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,487.0,366.48
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,538.33,409.81
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,585.82,448.96
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,630.79,485.02
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,671.51,517.77
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,709.23,547.6
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,741.97,572.36
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,771.25,593.96
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,793.95,610.58
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,812.88,624.71
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,824.31,633.73
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,831.8,640.22
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,832.07,641.52
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,828.49,640.15
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,820.86,635.08
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,801.61,621.77
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,772.48,604.41
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,740.2,584.18
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,685.39,546.67
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,635.33,510.68
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,556.35,450.75
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,478.17,386.65
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,349.05,270.18
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,204.28,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,81.6,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,17.92,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,23.49,13.07
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,32.35,22.75
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,38.57,28.73
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,44.77,34.42
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,48.16,37.39
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,51.57,40.24
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,54.02,42.14
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,56.45,43.97
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,65.5,51.5
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,68.06,53.33
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,69.76,54.52
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,86.85,53.85
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,147.01,78.45
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,207.7,119.85
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,267.48,168.63
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,326.85,220.13
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,385.13,271.56
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,441.59,320.72
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,494.65,366.64
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,545.8,409.85
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,593.19,448.4
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,637.95,483.81
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,678.2,515.84
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,715.39,544.92
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,746.48,569.23
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,773.98,590.45
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,796.41,607.42
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,815.08,621.87
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,825.91,629.98
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,832.81,635.53
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,839.68,641.64
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,835.15,639.82
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,818.9,628.63
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,798.94,614.82
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,767.88,597.11
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,733.66,576.44
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,686.24,544.22
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,632.0,505.09
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,551.83,444.49
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,472.38,379.91
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,344.9,267.15
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,203.3,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,80.28,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
