Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,51.64,39.61
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,56.76,44.19
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,61.85,48.53
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,59.59,46.37
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,63.05,49.11
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,64.95,50.47
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,66.82,51.79
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,74.85,58.33
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,75.19,58.32
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,93.75,57.72
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,155.18,84.33
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,216.18,126.76
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,277.86,177.46
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,338.82,231.23
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,399.35,285.36
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,458.23,337.07
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,516.18,386.83
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,571.29,433.77
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,624.5,478.02
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,673.99,518.53
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,721.09,556.36
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,763.24,589.59
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,802.24,619.21
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,837.16,644.54
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,868.61,667.37
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,893.03,685.03
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,913.51,699.99
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,925.83,709.32
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,934.03,715.94
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,935.58,719.23
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,933.1,719.86
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,921.85,713.01
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,906.8,703.59
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,880.97,687.69
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,861.34,675.96
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,817.18,645.26
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,770.59,612.33
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,701.91,563.23
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,632.54,510.49
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,525.72,424.11
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,432.64,340.2
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,219.08,67.1
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.73,2.31
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,28.01,18.84
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,34.52,25.27
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,44.65,34.59
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,49.2,38.66
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,53.72,42.51
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,57.16,45.28
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,60.52,47.9
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,62.18,49.08
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,71.81,57.16
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,74.67,59.2
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,77.37,61.08
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,99.19,60.8
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,161.2,88.93
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,223.73,133.41
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,286.18,184.95
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,347.41,237.97
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,408.11,290.6
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,466.6,340.67
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,523.37,387.84
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,576.93,431.87
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,628.52,473.14
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,676.56,509.7
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,721.97,543.28
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,762.99,574.01
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,800.91,601.9
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,797.25,599.16
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,782.62,588.56
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,845.27,635.0
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,903.35,675.06
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,914.68,682.41
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,922.0,687.68
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,921.12,689.93
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,926.0,696.34
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,755.27,580.27
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,548.25,428.69
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,701.69,549.01
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,830.5,640.92
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,782.29,606.38
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,738.72,575.84
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,665.86,526.32
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,592.9,473.34
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,485.69,389.79
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,382.62,301.59
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,197.43,76.46
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,17.06,5.43
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,33.23,23.29
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,49.19,38.07
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,64.67,52.07
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,77.38,63.25
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,89.7,73.75
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,89.64,73.22
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,92.39,75.08
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,80.35,64.31
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,74.66,59.1
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,76.0,59.94
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,77.31,60.74
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,100.93,61.08
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,160.57,89.46
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,228.24,138.27
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,288.15,187.24
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,346.79,237.68
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,405.09,288.02
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,461.24,335.95
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,516.16,381.69
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,568.36,424.8
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,618.77,465.48
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,664.9,501.3
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,708.46,534.39
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,747.62,564.34
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,783.78,591.71
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,813.35,613.22
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,839.3,632.07
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,868.76,652.91
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,886.72,665.95
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,889.02,668.84
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,886.69,668.84
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,882.0,668.18
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,879.88,669.48
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,860.9,658.17
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,838.37,644.5
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,803.65,622.72
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,765.98,598.41
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,710.69,559.79
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,653.46,518.69
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,575.83,462.3
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,495.47,400.9
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,388.47,315.07
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,286.84,227.19
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,150.06,66.94
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,19.35,7.86
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,37.22,26.58
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,54.58,42.58
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,71.54,57.94
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,81.52,66.81
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,92.54,76.31
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,94.48,77.68
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,99.12,81.32
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,127.86,105.66
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,156.53,129.55
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,114.44,93.09
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,72.36,56.76
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,77.42,58.18
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,82.26,61.99
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,74.98,55.81
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,67.48,49.5
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,70.03,51.39
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,72.57,53.27
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,77.59,57.14
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,82.54,60.94
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,82.99,61.27
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,83.44,61.61
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,51.7,36.05
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,136.26,103.64
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,258.41,199.2
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,168.18,128.67
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,78.37,57.38
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,350.4,276.85
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,612.63,478.59
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,592.0,463.95
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,569.12,448.5
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,696.53,550.25
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,810.69,637.11
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,658.39,525.48
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,497.29,401.34
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,453.03,367.93
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,408.33,332.98
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,354.45,290.36
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,300.37,246.03
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,229.19,185.68
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,158.81,123.92
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,70.69,32.36
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,51.78,39.72
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,96.76,78.38
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,128.34,105.12
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,149.87,123.05
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,158.98,130.1
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,159.0,129.5
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,153.62,119.03
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,147.82,114.12
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,141.61,108.73
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,134.73,102.9
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,166.53,127.85
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,199.16,153.34
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,228.05,175.81
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,258.1,199.13
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,270.2,208.53
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,283.58,218.96
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,324.62,250.93
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,368.71,285.16
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,268.44,207.84
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,156.68,119.93
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,159.08,122.04
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,161.54,124.12
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,109.19,82.54
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,57.44,40.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,43.63,29.82
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,29.87,18.66
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,74.07,54.68
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,121.76,93.55
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,62.29,45.47
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.84,0.85
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.07,1.92
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.41,0.56
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.76,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.52,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.28,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.05,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.33,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.86,2.79
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,16.05,8.35
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,22.25,13.88
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,29.3,20.11
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,36.36,26.27
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,78.16,62.39
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,119.76,97.65
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,137.68,112.27
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,161.58,131.72
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,156.64,126.92
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,159.05,128.33
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,192.38,140.49
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,232.82,168.38
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,269.4,193.17
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,311.96,224.64
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,349.09,255.56
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,384.97,285.25
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,410.98,307.29
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,433.43,325.78
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,430.75,324.89
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,419.13,316.56
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,551.31,418.13
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,701.07,530.65
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,739.79,558.5
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,775.63,584.27
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,805.36,604.98
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,831.68,622.48
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,851.73,636.01
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,868.09,647.14
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,869.55,647.45
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,873.08,649.45
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,867.71,648.15
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,858.59,644.54
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,839.21,633.21
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,816.39,619.61
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,781.39,597.19
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,743.49,572.49
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,690.32,535.65
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,635.2,496.52
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,553.79,438.58
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,479.79,383.34
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,380.23,304.55
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,285.39,224.53
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,153.72,88.83
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.03,2.13
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,14.39,6.97
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,19.77,11.78
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,25.57,16.92
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,31.38,22.01
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,29.74,20.44
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,28.1,18.88
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,31.43,21.7
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,34.78,24.51
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,31.06,21.16
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,27.34,17.85
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,38.59,26.03
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,49.88,35.16
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,41.56,28.25
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,33.25,21.4
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,54.14,38.33
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,75.11,55.25
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,87.83,65.39
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,100.59,75.53
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,166.18,127.49
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,232.92,179.61
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,252.06,194.45
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,271.94,210.0
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,195.77,150.78
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,117.35,88.83
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,128.52,97.73
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,139.99,106.76
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,110.97,83.79
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,81.81,60.56
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,71.22,52.17
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,60.72,43.8
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,73.65,54.51
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,87.14,65.73
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,49.36,35.05
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,12.39,4.63
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,9.49,2.26
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.27,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,14.42,6.07
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,24.77,16.13
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,38.36,28.57
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,51.46,40.44
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,64.81,52.28
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,78.03,63.78
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,62.22,49.55
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,43.88,33.16
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,31.02,21.73
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,10.37
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,58.55,45.5
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,97.41,78.72
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,163.55,127.62
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,235.61,182.53
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,161.35,124.52
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,64.99,47.98
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,41.62,28.73
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.47
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,164.71,128.29
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,308.43,241.57
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,189.43,147.73
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,57.58,41.48
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,64.29,46.98
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,71.0,52.44
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,110.94,84.92
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,151.65,117.81
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,273.06,215.49
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,398.1,313.93
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,260.47,205.74
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,113.79,87.48
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,224.98,178.39
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,339.25,269.97
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,200.2,159.39
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,61.49,45.55
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,82.83,63.45
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,106.47,83.24
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,71.1,54.08
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,38.88,27.23
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,33.47,22.76
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,28.06,18.24
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,22.67,13.71
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,17.29,9.1
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,12.33,4.78
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.39,0.45
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.39,0.85
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.1,4.26
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,14.81,7.64
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,19.36,11.73
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,23.92,15.78
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,15.67,8.33
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.42,0.93
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.43,0.91
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.43,0.88
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,77.32,61.51
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,139.59,114.05
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,143.48,111.71
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,147.54,114.67
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,160.34,124.38
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,173.55,134.39
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,112.18,85.43
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,45.82,31.85
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,34.14,22.27
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,22.48,12.7
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,25.4,15.08
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,28.33,17.46
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,220.01,170.68
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,419.34,321.93
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,515.74,395.13
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,624.84,476.56
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,452.09,348.22
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,249.97,192.31
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,523.09,407.42
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,790.85,603.74
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,622.79,479.15
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,446.09,345.04
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,429.96,335.38
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,412.62,323.93
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,462.6,365.59
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,531.17,420.24
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,515.37,410.06
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,497.22,398.47
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,454.74,366.37
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,411.36,333.05
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,361.94,294.86
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,311.94,254.79
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,243.84,198.12
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,176.58,140.13
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,89.19,57.32
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.97,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,23.68,14.17
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,39.28,28.9
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,57.19,45.2
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,73.13,59.47
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,89.36,73.65
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,105.24,87.21
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,115.29,95.46
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,130.87,108.32
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,89.98,72.69
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,76.86,61.08
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,119.31,96.93
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,170.42,139.24
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,205.8,151.53
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,243.06,177.81
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,277.73,206.12
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,296.18,222.49
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,334.56,242.34
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,425.64,307.92
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,457.17,339.29
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,466.87,349.88
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,544.14,408.91
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,638.37,480.91
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,684.23,516.09
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,727.39,548.91
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,766.57,578.01
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,802.76,603.65
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,833.37,625.06
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,860.54,644.23
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,881.99,658.77
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,899.71,670.94
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,910.95,679.43
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,918.34,685.6
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,927.91,693.47
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,923.67,692.29
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,911.82,686.31
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,896.23,677.98
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,867.49,660.51
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,835.53,640.7
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,792.59,613.29
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,753.44,587.76
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,685.46,541.09
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,617.24,491.7
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,521.02,416.76
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,427.9,339.17
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,274.53,190.22
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,78.94,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,7.26,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.27,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,26.11,16.37
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,38.12,27.9
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,43.42,32.95
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,48.84,37.81
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,52.69,41.08
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,61.57,48.6
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,62.47,49.02
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,63.5,49.53
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,65.0,50.53
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,75.13,58.9
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,76.57,59.68
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,77.91,60.39
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,131.21,71.12
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,193.92,108.91
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,256.51,157.66
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,319.09,211.01
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,380.58,265.34
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,441.4,318.94
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,499.65,369.05
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,556.41,416.65
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,610.25,461.44
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,662.0,503.53
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,709.55,541.58
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,754.32,576.83
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,794.53,607.8
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,831.49,634.25
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,862.19,655.02
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,889.13,673.13
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,910.98,688.33
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,928.93,700.88
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,939.58,708.48
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,946.23,713.48
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,945.29,713.51
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,940.41,710.84
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,936.01,707.93
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,917.59,695.89
