Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,21.23,11.55
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,32.57,23.06
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,39.22,29.41
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,45.81,35.41
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,50.1,39.14
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,59.17,46.92
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,62.27,49.28
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,65.28,51.51
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,66.97,52.55
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,68.59,53.52
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,79.4,62.4
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,81.49,63.83
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,89.78,70.32
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,150.81,82.32
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,212.11,122.49
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,274.17,171.86
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,336.1,224.22
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,398.03,277.01
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,458.78,328.78
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,518.79,378.73
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,576.1,424.66
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,631.98,468.07
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,685.01,508.85
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,735.98,547.13
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,782.87,582.05
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,827.09,613.75
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,866.8,640.33
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,903.32,664.68
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,934.72,686.03
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,962.5,705.11
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,983.33,719.34
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,1000.21,731.18
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,1011.7,739.71
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,1019.18,745.89
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,1017.66,745.98
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,1012.15,743.74
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,998.25,736.73
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,991.94,734.94
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,964.19,718.48
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,933.13,699.87
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,889.14,672.75
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,842.69,643.41
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,779.11,602.92
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,721.75,564.88
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,632.08,499.48
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,544.54,431.73
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,412.91,325.86
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,284.41,186.82
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,108.93,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,11.1,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,22.85,13.14
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,34.95,25.2
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,41.88,31.79
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,48.72,38.0
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,53.23,41.9
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,57.66,45.56
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,65.82,52.38
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,68.66,54.43
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,70.18,55.31
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,71.64,56.13
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,72.9,56.76
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,84.13,65.82
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,95.58,63.28
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,155.65,85.76
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,216.28,126.08
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,277.69,174.99
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,338.64,226.67
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,399.62,278.73
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,459.08,329.46
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,517.8,378.31
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,574.33,423.23
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,629.43,465.45
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,681.21,504.79
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,730.97,541.52
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,777.08,573.55
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,820.58,602.16
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,859.64,627.31
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,895.55,650.15
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,925.99,668.38
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,952.83,684.22
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,973.23,696.8
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,989.73,706.99
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,999.43,713.55
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,1005.13,717.82
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,1003.41,719.07
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,997.77,718.09
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,995.35,717.95
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,977.72,708.25
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,948.91,692.32
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,916.84,674.26
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,873.52,649.1
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,827.77,621.71
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,770.45,587.09
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,706.59,545.92
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,617.51,483.11
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,530.56,417.61
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,401.12,315.1
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,276.24,185.53
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,104.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,23.27,13.6
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,34.11,24.2
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,41.12,30.81
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,48.01,37.07
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,52.19,40.65
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,61.37,48.43
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,64.35,50.66
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,67.25,52.75
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,68.83,53.57
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,70.35,54.32
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,71.33,54.84
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,82.5,63.89
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,97.44,62.0
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,157.96,86.14
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,219.05,127.3
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,280.92,176.79
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,342.32,229.01
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,403.73,281.69
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,463.39,332.94
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,522.24,382.53
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,578.96,429.29
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,634.26,473.8
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,686.71,514.97
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,737.14,553.72
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,783.09,587.58
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,826.36,617.94
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,865.57,645.26
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,901.61,670.39
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,931.75,691.55
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,958.25,710.35
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,978.63,725.94
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,995.11,739.09
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,1004.86,746.79
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,1010.62,752.05
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,1008.33,752.85
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,1002.1,751.21
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,987.04,742.25
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,979.82,738.84
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,951.51,721.82
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,919.96,703.03
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,874.75,673.3
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,827.18,641.41
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,769.93,602.7
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,706.02,557.42
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,615.41,489.95
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,526.98,420.38
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,398.51,316.35
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,275.93,190.71
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,103.47,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,29.03,18.49
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,46.36,34.79
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,62.71,49.66
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,78.36,63.6
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,86.94,70.87
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,95.32,77.71
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,102.66,83.63
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,112.98,91.99
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,93.79,75.13
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,80.82,63.69
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,116.32,93.54
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,153.19,124.15
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,188.62,140.84
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,232.98,168.08
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,232.32,152.88
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,284.23,183.98
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,344.52,236.04
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,405.75,289.38
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,465.88,341.9
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,525.63,392.96
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,584.44,441.21
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,642.85,487.72
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,696.76,530.4
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,748.74,570.57
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,798.57,607.35
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,846.24,640.21
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,886.87,668.13
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,924.24,693.63
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,957.42,716.47
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,986.99,736.83
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1009.45,752.44
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,1027.9,765.48
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,1033.32,769.91
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,1034.5,771.74
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,1032.33,772.3
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,1026.13,770.3
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,1014.94,763.99
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,999.83,755.2
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,984.04,746.27
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,953.62,727.74
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,913.03,701.97
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,869.77,673.82
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,808.26,631.5
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,745.59,586.56
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,659.57,522.18
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,583.38,461.36
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,454.52,358.7
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,332.97,234.41
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,129.9,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,14.68,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,29.84,19.48
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,44.07,32.86
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,60.26,47.45
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,75.88,61.19
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,89.91,73.15
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,103.37,84.29
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,111.96,90.99
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,114.64,92.57
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,105.46,84.14
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,95.15,74.88
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,88.44,68.88
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,84.46,65.23
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,105.02,63.37
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,165.41,89.52
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,227.52,132.48
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,290.27,183.03
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,352.52,235.96
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,414.34,288.7
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,474.31,339.73
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,533.4,388.84
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,589.25,433.29
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,641.92,473.78
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,692.63,512.4
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,741.34,548.54
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,762.97,562.22
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,764.86,561.52
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,791.72,580.32
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,815.74,596.71
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,833.04,607.61
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,847.22,616.33
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,844.17,614.22
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,837.3,609.68
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,787.4,575.19
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,716.27,526.44
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,878.27,643.81
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,1005.2,727.58
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,929.02,678.0
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,842.72,622.72
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,768.43,574.86
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,703.57,531.85
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,654.79,499.68
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,605.12,465.94
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,552.38,431.25
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,498.67,394.18
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,428.17,341.39
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,359.03,286.83
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,267.87,211.75
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,180.9,127.26
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,57.59,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,17.63,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,31.32,20.89
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,44.66,33.57
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,55.7,43.76
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,66.44,53.38
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,80.44,65.47
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,97.21,79.64
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,90.31,73.25
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,87.38,70.32
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,99.17,79.86
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,110.07,88.49
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,120.73,96.99
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,130.61,104.75
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,173.74,126.06
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,238.25,171.99
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,275.32,199.26
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,312.47,228.78
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,352.51,259.09
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,398.02,294.26
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,433.12,322.24
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,479.29,358.22
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,509.53,381.77
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,528.4,395.73
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,533.8,399.83
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,533.17,398.97
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,577.19,431.57
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,622.38,464.76
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,511.06,383.36
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,382.46,287.22
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,442.32,332.89
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,520.36,390.52
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,418.01,315.44
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,325.8,246.53
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,469.39,357.13
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,600.1,454.9
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,508.56,387.92
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,393.17,302.26
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,356.86,275.9
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,319.56,248.16
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,615.42,482.22
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,847.93,654.8
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,797.68,619.46
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,745.47,583.99
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,676.72,536.1
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,601.54,481.57
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,505.11,408.24
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,412.68,334.3
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,300.62,241.17
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,195.56,141.42
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,63.57,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,15.64,0.78
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,33.75,23.14
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,50.89,39.08
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,60.08,47.65
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,66.81,53.71
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,40.28,30.17
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,18.14,10.45
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,64.73,51.28
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,106.82,87.3
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,108.85,88.5
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,117.58,95.43
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,67.58,52.46
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,29.03,19.3
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,109.97,83.71
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,184.1,141.77
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,195.04,149.6
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,206.17,157.72
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,149.34,113.17
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,87.34,64.21
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,69.79,50.14
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,51.83,35.75
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,103.73,76.6
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,155.58,116.79
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,227.5,172.14
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,301.14,228.0
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,463.06,350.9
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,640.83,481.08
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,755.89,568.62
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,869.94,653.71
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,896.36,672.11
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,919.27,688.69
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,773.73,583.62
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,579.85,438.25
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,782.89,593.93
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,961.33,723.27
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,954.3,720.37
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,943.58,716.19
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,923.69,704.34
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,900.42,690.23
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,865.36,668.2
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,827.47,644.0
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,778.92,610.75
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,728.37,575.48
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,652.07,520.24
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,585.06,470.8
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,497.72,403.38
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,413.37,334.98
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,300.09,240.04
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,177.23,128.66
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,62.0,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,18.08,3.74
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,33.62,22.93
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.18,36.45
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,58.75,46.12
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,69.04,55.25
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,45.53,34.43
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,28.07,18.95
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,48.87,36.89
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,69.77,54.64
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,76.66,60.19
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,83.46,65.61
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,94.4,74.47
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,105.22,83.14
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,111.6,83.97
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,118.13,88.58
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,138.64,104.15
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,159.69,120.02
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,175.24,131.6
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,191.22,143.48
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,180.86,135.46
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,169.92,127.02
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,245.46,184.74
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,319.69,240.66
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,327.19,246.72
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,334.76,252.98
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,249.89,189.23
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,156.3,117.45
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,154.87,116.48
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,153.37,115.38
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,147.49,110.85
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,141.42,106.17
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,227.17,173.24
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,335.74,256.61
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,277.81,212.3
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,236.91,180.88
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,354.73,273.92
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,482.88,372.78
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,394.51,306.06
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,325.86,253.46
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,210.88,164.26
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,89.95,67.39
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,89.48,67.33
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,89.56,67.65
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,74.57,55.75
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,59.42,43.51
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,191.3,155.64
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,319.41,259.45
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,221.01,175.83
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,109.17,77.92
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,38.4,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,9.45,2.3
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,15.63,7.87
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,23.08,14.47
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,30.54,21.0
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,73.59,58.14
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,110.98,89.76
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,126.89,102.68
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,145.98,118.06
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,160.9,129.74
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,175.08,140.68
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,187.33,149.9
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,199.14,158.67
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,208.72,152.18
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,245.54,174.01
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,251.99,166.97
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,295.38,192.65
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,349.98,238.13
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,406.52,285.11
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,463.19,331.42
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,520.28,376.42
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,573.59,417.25
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,626.48,456.25
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,676.13,492.66
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,724.13,526.77
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,768.85,557.25
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,811.48,584.85
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,849.2,609.0
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,884.02,631.14
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,914.71,650.97
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,942.09,668.76
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,962.56,681.77
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,979.36,692.6
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,988.04,699.02
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,992.87,703.3
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,990.4,704.1
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,996.36,710.47
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,984.77,704.44
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,969.44,696.35
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,940.63,680.0
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,908.68,661.61
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,867.15,635.43
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,823.2,607.31
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,766.8,571.83
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,703.94,530.45
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,618.39,469.98
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,534.74,407.75
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,411.44,313.54
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,296.4,212.63
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,111.55,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,10.67,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.32,7.25
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,32.91,22.8
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,46.2,35.27
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,24.58,16.34
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,65.07,52.29
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,115.8,96.38
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,115.56,95.58
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,114.75,94.34
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,108.49,88.45
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,101.67,82.16
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,104.63,84.24
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,107.51,86.26
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,114.3,87.5
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,121.23,92.66
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,112.0,84.91
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,102.4,76.94
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,150.98,114.92
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,199.78,152.42
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,153.18,116.08
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,103.81,77.31
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,144.07,108.78
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,185.03,140.32
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,178.2,134.98
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,171.13,129.54
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,161.84,122.13
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,152.23,114.48
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,336.89,257.17
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,540.99,407.72
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,407.23,308.83
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,264.85,201.23
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,199.29,151.46
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,133.29,100.24
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,192.45,146.99
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,255.04,195.83
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,161.82,123.53
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,71.62,52.06
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,56.1,39.79
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,40.64,27.42
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,34.79,22.83
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,28.95,18.19
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,28.52,17.92
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,28.08,17.64
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,23.51,13.99
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,18.95,10.27
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,14.81,6.81
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,10.68,3.29
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.98,0.1
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.64,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
