Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.82,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,18.81,7.77
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,35.92,25.45
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,51.81,40.1
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,68.13,54.85
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,84.06,68.9
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,79.51,64.7
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,72.84,58.56
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,80.52,65.04
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,88.14,71.38
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,97.92,79.36
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,107.62,87.18
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,128.82,104.62
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,149.54,121.41
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,134.17,103.2
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,117.45,89.51
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,99.87,75.3
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,81.6,60.53
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,170.22,130.24
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,257.3,196.77
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,268.81,205.26
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,280.49,214.08
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,303.68,231.14
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,334.89,254.06
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,238.47,181.36
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,132.97,99.96
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,141.69,106.79
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,150.58,113.56
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,112.82,84.05
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,74.58,53.9
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,117.54,87.84
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,161.52,122.07
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,225.85,171.93
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,293.44,223.52
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,330.22,251.62
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,351.27,268.02
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,698.88,534.42
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,987.07,733.33
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,973.64,722.96
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,956.6,713.43
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,927.31,696.66
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,894.93,677.78
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,856.89,653.99
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,811.16,624.44
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,748.69,582.13
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,685.65,537.98
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,600.15,475.18
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,516.53,410.61
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,398.44,317.17
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,287.99,218.52
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,138.53,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.33,10.36
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,31.17,21.52
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,40.81,30.6
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,46.7,36.09
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,52.49,41.26
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,66.13,53.07
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,94.56,77.5
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,107.56,88.27
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,120.44,98.77
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,122.82,100.03
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,125.0,101.12
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,144.72,117.07
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,164.05,132.46
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,192.44,147.86
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,222.65,170.03
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,247.41,187.64
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,289.76,218.94
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,334.02,249.32
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,392.0,291.1
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,445.07,328.19
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,539.38,398.91
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,593.5,441.44
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,645.2,480.86
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,694.76,518.35
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,742.4,553.46
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,786.4,585.51
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,827.93,614.15
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,864.34,638.21
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,897.65,660.1
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,925.98,677.72
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,950.8,693.05
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,969.71,706.9
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,984.87,718.5
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,993.3,725.01
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,997.88,729.28
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,1006.99,736.72
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,1000.13,733.94
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,984.84,725.98
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,965.93,715.82
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,936.54,699.66
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,904.03,681.34
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,864.93,658.65
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,817.88,629.83
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,756.38,589.48
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,694.21,547.05
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,608.41,483.86
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,524.36,418.8
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,406.24,325.01
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,295.38,226.36
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,143.82,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,12.8,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,23.17,12.35
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,35.95,25.71
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,48.46,37.25
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,57.89,45.86
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,71.84,58.16
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,81.17,66.0
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,90.41,73.54
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,120.8,99.2
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,142.35,116.83
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,153.76,125.46
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,164.84,133.7
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,182.61,147.59
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,199.7,160.74
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,218.74,163.33
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,253.31,182.9
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,258.22,173.5
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,303.03,199.69
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,365.99,252.67
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,422.8,300.68
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,478.95,347.92
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,534.53,393.5
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,586.73,434.71
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,637.27,473.42
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,685.36,510.11
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,731.66,544.7
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,774.87,575.58
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,815.76,603.53
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,850.82,627.71
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,882.87,649.91
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,910.43,667.86
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,934.61,683.62
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,952.04,696.08
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,965.8,706.33
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,986.47,721.65
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,990.91,726.43
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,986.15,726.24
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,977.58,723.77
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,958.91,713.57
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,936.73,701.12
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,912.69,688.51
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,879.5,669.45
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,831.93,638.73
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,782.49,606.11
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,717.96,562.87
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,652.91,517.58
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,565.79,452.43
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,480.48,385.59
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,363.69,291.51
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,259.65,198.83
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,128.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,12.8,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,23.88,13.06
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,41.43,30.05
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,59.02,45.99
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,72.22,57.81
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,83.11,67.28
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,78.61,63.14
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,81.84,65.61
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,76.12,60.32
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,69.78,54.54
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,82.55,65.1
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,95.02,75.27
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,121.73,97.26
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,147.59,118.23
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,145.43,110.68
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,142.94,108.23
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,133.11,100.11
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,122.64,91.59
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,125.21,93.28
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,127.85,95.04
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,117.25,86.72
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,106.28,78.1
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,142.15,105.78
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,178.75,133.75
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,180.75,135.26
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,182.73,136.8
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,171.84,128.48
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,160.63,119.91
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,208.01,156.73
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,256.73,194.42
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,352.53,267.85
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,444.83,337.58
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,366.4,278.73
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,269.2,204.88
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,214.02,162.81
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,158.47,119.8
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,255.79,197.02
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,349.3,270.43
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,206.38,159.67
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,64.84,46.72
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,291.71,233.2
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,533.29,423.77
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,342.73,273.92
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,141.86,110.42
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,118.9,92.33
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,95.8,73.62
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,74.79,56.45
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,53.09,38.37
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,34.34,22.52
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,17.32,7.95
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.68,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,14.84,6.12
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,35.15,24.5
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,54.48,41.73
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,71.01,56.31
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,88.1,71.04
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,99.05,80.17
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,114.02,92.51
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,122.92,99.71
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,131.66,106.7
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,145.69,117.85
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,159.56,128.73
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,182.69,147.39
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,212.7,171.49
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,228.6,170.78
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,268.19,196.12
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,289.53,214.26
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,304.94,228.39
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,330.34,247.66
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,356.42,267.31
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,303.46,228.81
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,232.99,175.93
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,150.82,112.9
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,64.45,45.42
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,92.14,67.36
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,120.04,89.37
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,177.83,134.42
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,236.98,179.96
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,203.81,154.5
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,169.8,128.34
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,105.26,78.02
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,40.92,27.07
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,37.96,24.77
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,35.01,22.45
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,80.78,59.04
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,128.48,96.93
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,298.18,232.56
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,493.02,383.01
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,254.27,199.79
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,45.65,31.53
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,106.82,81.78
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,178.03,139.88
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,91.16,69.69
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,15.67,7.38
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,13.18,5.38
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,10.7,3.33
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.22,1.25
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.28,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.46,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.74,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.04,2.33
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,12.75,5.69
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,16.47,9.01
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,29.49
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,63.06,49.77
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,58.47,45.48
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,53.91,41.25
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,32.71,22.72
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,4.36
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,32.35,22.14
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,53.22,39.76
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,88.28,65.91
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,121.53,92.07
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,207.87,151.55
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,340.33,247.05
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,304.96,226.95
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,264.44,200.39
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,365.28,274.87
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,485.09,362.9
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,452.24,339.01
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,400.95,300.62
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,389.29,292.37
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,375.23,282.07
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,453.78,340.91
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,545.06,407.67
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,369.41,279.41
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,164.69,123.81
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,336.51,256.47
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,529.0,397.62
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,459.68,346.91
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,402.21,305.17
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,241.7,184.91
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,78.5,57.32
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,49.93,34.74
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,21.57,11.9
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,59.87,43.01
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,99.88,75.3
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,228.63,180.17
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,380.25,298.81
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,174.58,138.28
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,10.72,3.26
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.06,1.94
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.4,0.58
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.75,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.87,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.64,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.82,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,14.23,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,27.91,17.27
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,43.21,31.81
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,57.23,44.56
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,70.71,56.52
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,87.57,71.09
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,87.28,70.55
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,83.45,66.88
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,99.44,80.31
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,115.22,93.36
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,139.12,112.85
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,162.44,131.5
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,179.0,144.34
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,203.67,163.59
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,228.8,172.89
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,255.9,191.63
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,224.67,168.89
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,191.31,144.6
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,207.96,156.97
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,225.02,169.43
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,248.87,187.24
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,273.47,205.51
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,316.39,236.85
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,368.34,274.34
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,294.12,219.87
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,211.52,158.36
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,197.65,148.16
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,183.34,137.39
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,184.76,138.6
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,186.13,139.76
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,383.59,289.29
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,575.21,426.29
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,627.46,464.2
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,698.74,515.61
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,652.83,483.66
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,583.73,436.13
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,443.7,336.32
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,259.35,198.31
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,217.15,166.82
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,174.54,133.96
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,140.73,107.95
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,106.88,81.39
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,90.56,68.55
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,74.15,55.45
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,62.51,46.21
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,51.36,37.2
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,40.53,28.21
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,29.72,19.11
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,20.61,11.34
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,11.51,3.52
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,9.47,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,18.99,10.07
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,37.9,27.2
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,56.17,43.5
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,73.63,58.94
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,88.29,71.62
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,108.57,88.66
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,123.9,101.08
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,128.22,104.07
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,137.01,110.77
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,150.69,121.43
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,163.52,131.24
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,180.28,144.41
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,199.25,159.25
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,221.13,161.39
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,263.4,183.94
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,298.1,213.32
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,336.03,245.49
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,360.3,257.59
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,426.6,304.69
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,468.24,340.79
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,489.33,358.57
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,535.84,392.87
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,583.67,427.73
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,652.65,479.22
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,725.9,533.62
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,767.17,562.29
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,806.19,588.63
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,840.71,610.33
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,872.38,630.04
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,898.41,646.8
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,933.37,669.3
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,950.4,680.37
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,963.74,689.49
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,974.59,697.25
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,981.59,702.79
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,977.32,702.38
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,969.34,699.93
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,951.17,691.93
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,929.59,681.75
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,899.63,666.57
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,873.24,653.59
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,827.34,625.79
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,779.61,596.16
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,718.64,555.47
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,657.12,513.06
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,572.53,451.3
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,489.74,388.09
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,377.16,299.74
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,278.52,215.48
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,141.95,47.28
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,38.86,28.44
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,73.89,58.43
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,44.72,33.13
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,14.87,7.26
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,28.98,19.35
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,43.15,31.29
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,89.59,70.12
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,132.12,104.72
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,189.3,140.45
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,272.15,197.55
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,268.94,182.83
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,319.75,213.86
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,374.32,259.25
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,429.71,304.63
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,483.65,348.6
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,537.2,391.09
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,587.93,430.87
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,639.42,470.28
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,686.52,505.64
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,731.92,539.13
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,667.52,491.22
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,555.91,408.43
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,724.06,534.16
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,877.92,641.93
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,829.08,606.7
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,735.04,539.19
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,861.22,632.36
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,965.87,703.81
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,972.47,708.68
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,975.31,712.29
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,968.9,710.98
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,958.78,707.49
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,942.37,698.63
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,922.51,687.62
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,898.1,673.99
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,864.31,653.96
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,818.85,624.9
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,771.5,594.08
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,709.04,552.38
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,646.06,508.87
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,562.05,446.8
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,474.15,378.99
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,368.56,294.83
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,269.88,210.01
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,138.84,55.15
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.92,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,26.15,16.48
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,34.2,24.31
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,42.11,31.56
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,46.85,35.84
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,51.53,39.89
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,60.1,47.2
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,63.92,50.24
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,66.33,51.91
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,68.63,53.46
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,70.33,54.47
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,71.89,55.36
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,83.09,64.55
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,92.61,72.29
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,150.39,82.73
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,209.38,121.09
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,268.73,168.16
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,328.69,219.11
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,387.87,269.86
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,446.81,319.69
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,503.94,367.5
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,560.21,413.29
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,614.17,456.24
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,666.75,497.0
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,716.52,534.51
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,764.33,569.7
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,807.7,599.46
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,848.46,625.56
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,885.14,649.62
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,918.69,671.5
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,946.29,689.83
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,970.32,705.92
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,988.75,718.05
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,1003.39,727.87
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,1011.29,734.01
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,1015.33,737.9
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,1011.46,737.37
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,1003.8,734.6
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,1000.54,733.98
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,981.57,723.24
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,953.1,706.8
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,921.55,688.29
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,878.61,660.63
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,833.38,631.12
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,778.96,595.26
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,718.07,553.69
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,638.13,497.13
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,559.72,438.81
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,447.8,353.41
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,342.25,266.08
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,177.59,81.7
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
