Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.72,17.95
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,36.09,26.03
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,44.32,33.55
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,49.72,38.4
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,55.01,42.95
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,58.11,45.36
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,66.72,52.44
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,69.0,54.06
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,71.18,55.59
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,73.07,56.75
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,74.81,57.78
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,75.37,58.06
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,97.63,64.52
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,155.07,86.19
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,213.67,124.66
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,272.11,170.84
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,331.13,220.55
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,389.38,269.97
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,447.3,318.31
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,503.45,364.57
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,558.78,408.82
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,612.27,449.5
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,664.43,487.8
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,713.02,523.44
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,759.69,556.86
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,802.44,587.11
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,842.62,613.8
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,878.73,637.76
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,911.78,659.74
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,938.99,677.99
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,962.68,694.12
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,981.33,707.75
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,996.27,719.21
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,1004.04,726.29
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,1008.01,731.17
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,1004.69,732.48
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,1010.35,739.88
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,994.87,732.66
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,975.8,723.31
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,946.34,707.12
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,913.81,688.8
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,869.47,660.82
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,829.6,635.56
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,769.33,596.49
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,708.36,555.53
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,624.18,494.47
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,541.69,431.79
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,432.07,345.99
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,328.35,258.63
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,166.74,84.83
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,16.06,2.22
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,31.1,20.8
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,49.53,37.68
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,66.35,52.85
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,80.91,65.72
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,95.17,77.98
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,113.6,93.56
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,131.32,108.23
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,125.74,102.85
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,118.3,95.97
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,128.65,104.17
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,138.89,112.18
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,172.88,140.05
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,191.27,147.65
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,203.95,156.29
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,230.23,176.02
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,251.12,191.18
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,288.66,219.35
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,329.76,248.79
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,390.1,293.18
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,360.99,272.92
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,311.15,236.1
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,289.42,219.44
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,267.12,202.21
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,375.49,284.26
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,495.4,372.66
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,404.61,305.49
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,300.44,227.29
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,246.22,186.63
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,190.56,144.18
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,174.56,131.76
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,158.24,119.01
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,575.6,444.4
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,951.27,708.57
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,954.08,708.42
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,953.1,708.75
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,954.79,712.78
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,944.93,709.16
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,776.73,592.76
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,597.23,460.4
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,597.26,464.19
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,594.27,464.93
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,679.26,532.31
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,743.56,581.4
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,680.0,536.65
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,609.06,485.78
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,530.89,427.38
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,455.05,368.13
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,353.19,284.83
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,257.64,202.48
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,136.99,73.49
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.25,3.4
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.15,21.38
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,43.2,31.65
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,54.03,41.37
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,76.4,60.8
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,98.25,79.4
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,113.74,92.21
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,128.72,104.35
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,144.26,116.74
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,159.27,128.51
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,148.93,119.28
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,155.47,124.04
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,173.9,138.44
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,200.21,148.4
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,189.12,123.51
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,217.63,131.13
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,290.49,197.71
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,348.66,251.81
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,378.2,269.93
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,437.7,314.06
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,490.73,358.17
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,543.34,400.87
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,592.91,439.75
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,644.14,478.84
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,690.56,513.94
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,735.27,547.1
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,775.2,576.34
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,812.59,602.21
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,737.44,545.03
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,608.61,447.91
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,780.88,576.18
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,923.49,675.47
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,952.85,695.93
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,966.31,706.74
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,811.83,601.0
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,609.49,453.84
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,803.28,599.0
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,954.63,704.56
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,740.64,556.65
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,486.41,369.17
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,689.29,526.02
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,849.97,643.03
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,803.66,611.43
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,755.52,579.51
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,692.34,536.73
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,628.65,492.24
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,538.78,426.33
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,460.15,366.17
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,358.84,285.34
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,264.02,205.02
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,140.46,78.9
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,17.47,5.07
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.52,22.61
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.33,35.22
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.71,47.17
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,70.51,55.72
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,86.64,69.47
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,108.23,87.57
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,131.3,106.59
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,115.83,92.97
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,102.6,81.36
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,102.76,81.05
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,102.86,80.69
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,102.98,80.54
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,119.46,78.98
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,169.59,101.44
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,222.14,137.26
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,275.69,180.23
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,330.47,226.64
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,390.11,276.96
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,443.46,321.96
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,494.67,365.08
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,545.61,407.04
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,594.62,445.8
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,643.28,483.3
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,688.52,518.08
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,732.2,551.0
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,594.77,448.2
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,404.45,301.96
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,387.79,290.19
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,369.5,276.78
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,311.28,233.69
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,239.3,179.68
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,349.62,263.95
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,454.97,342.71
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,369.28,279.02
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,263.34,199.16
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,614.84,471.14
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,898.39,678.22
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,789.2,598.94
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,665.98,509.61
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,713.48,547.74
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,736.75,568.09
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,498.23,390.92
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,247.62,194.52
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,211.53,166.96
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,175.62,138.49
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,237.3,190.18
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,278.92,224.18
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,197.62,156.82
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,115.3,87.48
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,57.31,30.55
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.41,6.02
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.46,24.02
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.77,32.1
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,52.86,41.43
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,58.67,46.64
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,64.35,51.52
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,65.36,52.16
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,66.54,52.89
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,74.81,59.63
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,76.79,60.85
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,76.88,60.33
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,76.98,59.84
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,77.48,59.94
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,110.43,68.06
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,169.07,93.81
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,229.24,134.83
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,289.19,182.83
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,349.57,233.63
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,409.16,283.54
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,468.5,332.07
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,526.01,379.27
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,582.53,424.32
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,637.26,465.84
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,690.71,505.05
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,740.47,541.54
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,788.17,575.73
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,832.08,605.78
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,873.35,632.76
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,909.65,655.97
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,942.71,676.97
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,971.01,695.33
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,995.69,711.45
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1014.28,724.26
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1029.0,734.75
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,1035.94,739.59
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,1038.95,742.18
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,1035.43,739.03
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,1028.07,733.54
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,1011.53,723.07
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,1003.67,718.21
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,975.85,700.75
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,944.9,681.48
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,899.8,653.84
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,852.44,624.49
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,798.24,590.39
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,737.24,550.62
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,653.33,493.42
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,571.09,434.73
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,460.96,354.22
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,356.61,272.13
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,190.45,117.32
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.03,6.42
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.76,23.41
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,44.1,33.04
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,54.26,42.16
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,62.88,49.75
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,69.01,54.94
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,71.76,56.94
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,74.45,58.82
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,76.83,60.49
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,79.05,62.02
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,79.44,61.87
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,87.83,68.43
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,88.05,68.38
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,110.61,68.21
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,165.42,93.81
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,221.92,133.23
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,278.8,179.09
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,336.52,227.9
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,397.65,279.63
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,452.67,326.01
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,506.35,370.92
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,559.31,414.09
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,609.81,453.53
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,658.92,490.75
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,704.41,525.21
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,748.11,557.6
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,786.49,585.63
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,832.56,617.73
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,866.11,640.35
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,896.57,660.89
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,917.42,674.99
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,934.35,686.58
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,948.17,696.23
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,958.31,703.57
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,798.18,592.33
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,590.12,440.61
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,657.38,492.54
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,702.5,527.62
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,568.09,430.83
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,455.11,346.97
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,344.6,265.36
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,255.39,197.17
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,173.87,134.2
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,112.99,85.85
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,95.61,72.39
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,78.03,58.46
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,185.73,148.49
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,272.52,218.53
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,193.58,153.41
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,113.09,86.06
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,60.59,35.34
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,20.41,9.0
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,36.73,25.31
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,54.58,41.22
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,71.87,56.39
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,81.89,65.0
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,95.76,76.62
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,111.87,89.87
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,127.84,102.77
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,122.91,98.26
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,117.12,93.09
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,125.68,99.68
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,134.15,106.13
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,146.08,115.58
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,158.53,119.79
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,138.8,103.9
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,116.99,86.64
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,201.53,150.81
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,290.67,217.43
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,348.44,254.48
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,451.19,328.44
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,419.84,310.77
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,366.88,273.21
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,289.33,215.62
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,204.02,151.33
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,268.41,199.81
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,336.73,250.38
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,271.71,202.15
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,206.34,153.24
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,364.76,272.73
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,539.51,399.5
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,616.42,456.3
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,711.64,525.23
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,792.46,584.91
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,863.97,638.09
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,841.69,621.57
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,801.61,593.65
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,782.77,581.34
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,761.78,567.45
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,683.2,513.3
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,601.94,456.53
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,576.36,439.96
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,574.87,439.99
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,477.63,369.63
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,378.7,296.52
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,316.14,248.79
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,238.7,188.03
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,229.4,181.82
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,233.56,185.16
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,160.59,125.56
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,71.56,52.37
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,34.12,18.01
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.4,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,22.38,11.34
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.29,26.66
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,48.24,36.92
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.98,46.69
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,66.08,52.98
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,74.76,60.43
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,77.61,62.5
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,80.41,64.44
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,82.85,66.15
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,85.12,67.7
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,84.33,66.51
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,83.58,65.38
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,92.52,72.53
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,119.5,73.55
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,193.85,122.52
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,261.66,178.42
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,288.55,193.6
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,347.99,237.64
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,403.62,284.78
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,459.6,331.17
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,514.34,375.78
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,568.38,418.16
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,620.29,456.66
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,671.23,492.74
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,718.51,526.44
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,763.99,557.84
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,806.68,584.96
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,847.09,608.52
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,882.47,630.95
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,914.86,651.43
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,942.27,668.19
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,966.26,682.88
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,984.37,693.87
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,998.82,702.72
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,1007.56,709.04
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,1012.55,713.29
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,1008.78,712.95
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,1014.07,718.46
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,1000.76,711.13
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,983.9,701.96
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,955.72,685.83
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,924.49,667.86
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,883.14,643.27
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,845.62,620.91
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,787.8,585.65
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,729.17,548.72
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,651.26,497.11
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,574.62,443.43
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,468.58,365.42
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,367.8,285.71
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,225.51,152.94
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,50.55,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.01,11.38
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.25,24.85
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,45.17,34.03
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,54.88,42.73
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,65.04,51.64
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,80.75,65.16
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,101.19,82.48
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,121.28,99.2
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,144.09,118.16
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,162.41,133.12
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,127.63,103.21
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.02,61.76
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,155.39,125.33
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,227.16,173.61
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,187.44,141.95
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,138.37,104.61
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,172.74,131.22
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,207.68,158.0
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,282.2,213.59
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,371.02,279.27
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,404.15,303.89
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,451.95,339.67
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,490.27,368.48
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,531.53,399.39
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,454.92,343.12
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,363.19,274.2
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,325.06,246.03
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,278.05,210.72
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,401.65,304.95
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,538.01,405.8
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,741.19,561.01
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,929.11,697.94
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,943.96,707.68
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,955.22,716.23
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,905.62,682.96
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,835.58,632.52
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,831.53,633.15
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,824.39,631.37
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,738.68,569.47
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,632.07,491.55
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,552.32,433.32
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,450.53,357.03
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,502.53,400.62
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,527.84,423.59
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,470.24,380.1
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,413.78,336.68
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,353.04,288.34
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,276.43,226.07
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,207.26,168.06
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,139.0,109.27
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,77.28,51.0
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,2.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,7.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,12.15
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,25.57,17.41
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,31.38,22.6
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,37.62,28.05
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,33.43
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,85.58,70.03
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,123.58,102.84
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,135.99,112.96
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,148.28,122.88
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,123.58,101.39
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,97.15,74.99
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,92.64,71.11
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,87.97,67.12
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,94.42,72.27
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,100.91,77.44
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,109.64,84.24
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,118.49,91.12
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,176.11,137.21
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,234.33,183.21
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,239.16,186.9
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,244.18,190.86
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,346.34,270.96
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,456.11,355.16
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,410.06,319.72
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,359.35,280.64
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,452.77,354.03
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,563.52,438.77
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,559.82,435.19
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,554.52,430.9
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,380.74,298.73
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,205.89,160.95
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,324.45,255.56
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,438.24,343.57
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,358.48,281.76
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,257.53,202.77
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,177.77,139.71
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,99.74,76.56
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,147.11,115.95
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,199.3,158.9
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,132.0,104.28
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,67.25,50.75
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,58.04,43.37
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,48.85,35.85
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,312.89,262.52
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,520.23,426.66
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,414.06,339.49
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,320.45,259.78
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,187.17,135.07
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
