Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,11.1,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.83,12.97
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,34.89,25.21
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,41.8,31.83
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,48.64,38.08
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,53.11,42.07
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,57.49,45.81
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,59.8,47.52
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,67.75,54.11
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,69.95,55.69
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,72.03,57.17
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,73.19,57.84
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,74.24,58.42
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,85.31,67.54
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,120.35,70.85
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,177.44,100.95
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,235.69,143.87
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,294.13,192.91
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,353.07,244.47
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,411.08,295.0
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,468.76,344.25
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,524.77,390.84
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,579.93,435.25
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,632.69,476.49
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,684.15,515.45
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,732.89,552.34
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,779.74,587.05
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,822.59,617.23
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,862.94,644.66
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,898.88,668.97
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,931.72,691.16
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,959.04,708.28
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,982.82,723.08
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,1000.59,735.03
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,1014.6,744.66
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,1022.86,751.12
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,1027.32,755.33
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,1023.91,756.08
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,1016.77,754.61
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,1002.39,747.07
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,996.78,745.57
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,969.33,730.09
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,938.82,712.64
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,897.0,685.89
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,852.88,657.25
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,801.59,622.74
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,743.86,582.62
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,666.09,526.37
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,589.62,468.7
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,486.62,389.95
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,388.64,310.07
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,252.52,184.38
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,71.07,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,11.95,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.24,13.31
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,37.3,27.01
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,44.88,34.14
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,52.31,40.85
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,57.34,45.28
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,62.24,49.42
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,65.35,51.78
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,68.36,53.97
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,76.7,60.82
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,78.49,61.98
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,79.69,62.53
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,80.78,62.98
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,80.99,62.83
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,117.51,67.19
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,184.01,105.26
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,241.6,147.28
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,299.01,194.5
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,356.99,243.97
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,414.45,293.1
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,471.78,341.17
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,527.42,387.35
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,582.34,431.69
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,635.15,472.47
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,686.94,511.27
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,735.33,547.59
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,781.92,581.83
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,824.98,612.15
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,865.63,639.6
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,901.94,664.02
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,935.21,686.37
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,962.55,704.79
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,986.36,720.97
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,1004.68,733.33
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,1019.26,743.39
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,1027.6,749.9
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,1032.14,754.16
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,1029.35,753.12
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,1022.84,749.88
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,1021.64,750.69
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,1004.19,740.95
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,976.27,724.42
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,945.25,705.8
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,905.01,680.75
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,862.33,653.7
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,810.68,620.62
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,752.3,581.67
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,677.38,528.57
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,603.46,473.85
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,498.48,394.94
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,398.52,314.84
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,260.09,190.05
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,76.32,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,6.4,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,12.22,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,23.27,13.37
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,34.1,23.95
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,40.67,30.07
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,47.14,35.84
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,50.94,39.14
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,54.69,42.25
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,63.37,49.53
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,66.97,52.32
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,68.84,53.47
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,70.6,54.53
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,72.38,55.59
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,73.98,56.5
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,85.39,65.77
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,124.28,70.66
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,181.24,101.19
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,238.98,143.08
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,296.19,189.77
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,353.8,238.48
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,410.6,286.12
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,466.79,332.15
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,521.21,376.17
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,574.77,418.21
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,626.04,456.78
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,676.15,493.35
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,723.12,527.7
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,768.2,560.01
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,809.67,587.66
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,848.68,612.63
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,882.88,635.17
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,914.0,655.75
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,881.12,634.07
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,815.02,586.5
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,753.26,545.27
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,700.11,508.62
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,749.65,546.62
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,817.54,595.51
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,804.57,588.94
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,788.86,581.23
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,820.99,607.1
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,857.16,634.54
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,807.34,603.0
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,765.1,576.93
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,617.15,472.33
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,432.22,336.31
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,393.92,309.73
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,354.87,281.1
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,311.69,248.35
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,285.27,227.26
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,229.85,182.83
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,174.58,136.73
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,92.16,64.67
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.24,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,24.45,14.53
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,35.6,25.39
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,43.68,32.87
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,51.54,39.87
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,55.86,43.61
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,60.09,47.13
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,63.28,49.54
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,66.33,51.76
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,74.51,58.42
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,76.38,59.65
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,76.68,59.45
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,76.94,59.22
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,77.31,59.35
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,128.61,73.89
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,184.52,104.17
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,241.92,146.15
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,299.4,193.61
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,357.36,243.2
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,414.78,291.81
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,472.19,339.3
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,527.58,384.65
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,582.07,427.93
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,635.29,468.07
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,687.69,506.26
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,736.09,541.43
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,782.58,574.35
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,825.75,601.66
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,866.45,626.49
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,902.35,649.65
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,935.12,670.75
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,962.34,688.3
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,986.0,703.68
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,1004.57,716.54
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,1019.41,727.24
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,1026.62,733.33
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,1030.02,737.29
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,1026.92,737.89
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,1020.08,736.3
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,1004.26,729.56
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,997.29,728.63
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,970.27,714.24
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,940.2,697.91
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,898.1,673.3
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,853.77,646.75
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,802.96,614.75
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,745.67,577.07
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,673.39,526.28
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,602.0,473.83
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,502.82,399.04
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,408.22,323.03
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,280.46,208.71
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,138.37,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.52,16.31
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,40.33,29.51
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,50.07,38.55
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,59.59,47.11
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,66.6,53.22
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,74.7,60.08
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,80.42,64.6
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,85.69,68.63
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,84.12,66.88
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,82.88,65.45
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,84.44,66.27
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,85.79,66.92
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,94.92,74.2
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,133.82,80.0
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,187.49,110.72
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,242.24,151.56
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,295.73,196.01
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,350.12,242.81
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,404.05,289.0
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,457.83,334.17
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,509.99,377.71
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,561.69,419.81
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,610.9,458.49
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,663.24,498.5
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,697.14,521.12
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,715.33,531.0
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,645.32,478.81
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,556.56,412.07
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,537.31,398.43
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,503.45,373.99
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,740.24,553.04
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,938.57,693.58
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,954.62,703.89
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,967.14,713.13
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,981.69,722.43
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,979.32,720.56
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,974.2,719.71
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,965.52,716.63
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,913.04,682.9
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,848.51,640.65
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,860.58,652.44
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,866.92,659.97
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,828.79,635.11
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,788.37,608.63
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,729.7,569.38
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,670.3,528.44
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,603.62,480.52
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,537.4,430.67
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,439.48,353.85
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,343.34,274.45
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,201.64,150.15
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,18.15,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,2.87,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.11,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,5.34,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,6.58,0.1
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,54.28,41.48
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,98.7,79.21
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,116.97,94.36
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,134.96,109.11
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,131.64,105.93
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,127.94,102.5
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,90.84,71.2
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,49.93,34.89
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,97.69,72.91
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,143.29,108.5
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,103.4,76.92
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,61.01,43.27
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,74.68,54.1
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,88.18,64.71
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,132.01,99.09
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,176.28,133.47
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,226.32,171.59
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,277.34,209.87
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,238.9,180.63
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,198.95,150.19
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,158.38,118.95
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,116.73,86.54
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,391.79,299.88
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,684.25,511.34
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,482.64,364.55
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,252.73,191.27
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,328.99,250.69
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,397.04,302.82
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,346.19,264.9
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,275.33,211.45
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,330.81,256.06
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,369.82,288.02
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,267.97,209.41
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,153.02,118.24
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,367.07,294.08
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,572.92,457.3
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,300.28,243.03
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,44.72,31.32
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,38.87,26.74
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,33.04,22.03
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,26.81,16.86
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,20.6,11.63
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,15.22,7.06
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,9.86,2.47
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,5.74,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.64,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.85,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,7.26,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,13.91,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,30.47,19.49
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,47.01,34.76
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,62.37,48.56
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,77.33,61.7
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,73.98,58.73
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,78.98,62.81
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,94.21,75.51
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,112.3,90.43
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,135.85,109.69
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,152.56,122.98
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,166.36,133.72
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,179.17,143.55
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,145.95,115.66
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,158.55,100.76
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,202.73,124.9
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,251.09,159.9
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,303.7,203.22
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,357.57,248.97
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,414.24,296.07
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,466.78,339.53
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,518.56,381.57
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,570.01,422.05
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,572.27,423.67
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,549.21,404.35
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,651.39,482.5
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,758.27,563.58
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,699.7,516.86
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,593.83,435.68
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,757.94,559.11
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,904.63,663.2
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,931.52,678.97
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,955.11,693.47
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,971.48,704.65
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,984.26,713.63
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,991.93,719.43
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,1009.23,731.71
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,1004.67,730.99
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,996.45,728.18
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,981.56,719.96
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,963.28,709.65
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,935.13,693.66
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,904.05,675.66
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,869.47,654.07
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,826.56,626.46
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,771.2,590.33
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,714.98,552.59
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,642.38,501.45
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,570.67,448.76
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,472.77,374.77
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,379.28,299.81
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,252.14,189.66
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,117.92,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,41.2,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,13.93,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,31.5,20.28
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,48.93,36.15
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,61.16,47.13
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,71.49,56.17
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,79.77,63.17
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,87.75,69.71
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,89.32,70.66
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,91.43,72.03
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,93.59,73.4
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,95.56,74.61
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,93.54,72.52
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,91.66,70.58
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,91.28,69.92
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,134.43,78.1
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,193.54,113.44
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,245.64,151.48
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,298.64,194.79
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,352.47,240.14
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,405.37,284.31
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,458.48,327.78
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,510.55,370.11
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,562.15,411.0
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,610.73,448.83
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,657.99,484.81
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,703.25,518.5
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,747.02,550.48
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,786.13,577.5
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,822.86,602.24
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,855.98,624.5
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,886.24,644.84
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,908.53,660.16
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,927.34,673.33
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,942.62,685.43
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,954.41,695.42
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,954.24,696.31
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,959.99,701.36
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,952.46,697.48
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,941.53,691.57
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,914.12,674.79
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,883.59,655.99
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,850.6,636.27
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,815.02,614.59
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,750.0,571.01
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,693.8,533.01
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,632.79,491.14
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,571.89,448.12
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,489.95,387.53
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,393.36,313.72
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,307.25,245.07
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,224.65,176.62
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,117.92,86.46
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.27,17.89
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,43.02,31.43
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,55.08,42.29
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.77,52.57
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,74.85,59.47
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,82.65,65.92
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,90.21,71.87
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,97.38,77.37
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,101.81,80.63
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,104.41,82.33
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,109.67,86.23
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,114.37,89.66
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,114.36,89.2
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,156.37,97.51
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,209.0,129.99
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,261.66,169.59
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,311.02,209.56
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,361.77,251.78
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,412.32,293.55
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,462.58,334.2
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,511.34,373.3
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,560.18,411.47
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,612.2,450.87
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,664.11,489.77
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,691.56,507.11
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,702.1,511.31
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,503.11,370.4
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,261.41,191.76
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,324.75,238.87
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,385.21,282.57
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,449.35,329.3
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,516.93,377.79
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,554.83,404.87
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,577.5,421.56
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,445.57,328.23
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,328.27,242.8
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,359.35,267.63
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,391.72,292.98
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,505.12,379.26
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,617.91,462.79
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,587.27,442.87
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,554.91,422.3
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,448.57,345.29
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,365.42,283.18
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,475.82,371.87
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,577.38,450.97
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,499.31,392.84
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,405.4,321.92
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,318.73,253.58
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,235.83,185.39
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,148.28,110.23
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,39.75,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,15.57,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,21.48,12.25
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,34.44,23.99
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,50.04,37.8
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,65.46,51.23
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,81.45,64.85
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,97.29,78.05
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,83.92,66.3
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,68.93,53.25
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,113.68,90.62
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,155.39,124.68
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,149.85,119.38
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,143.68,113.74
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,87.0,66.84
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,23.26,13.0
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,154.96,114.74
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,273.51,201.88
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,306.54,223.18
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,362.04,262.07
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,378.68,275.14
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,391.63,285.02
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,428.74,311.8
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,469.15,340.69
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,509.77,369.32
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,563.35,406.65
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,645.17,466.66
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,739.02,534.37
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,707.03,509.41
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,651.94,468.63
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,698.79,502.95
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,755.06,542.42
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,834.71,599.7
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,917.56,657.49
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,930.74,665.83
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,940.47,672.79
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,841.2,606.31
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,724.24,525.94
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,700.13,512.43
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,673.89,496.61
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,676.81,501.38
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,677.15,504.31
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,744.84,555.21
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,785.55,587.05
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,738.21,555.45
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,689.71,523.17
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,628.9,482.02
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,568.22,439.85
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,493.72,386.25
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,403.76,319.29
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,318.0,252.35
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,235.89,185.41
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,126.06,93.61
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,14.4,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
