Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,12.49,0.25
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,32.71,21.78
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,51.97,39.33
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,70.49,55.86
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,87.28,70.54
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,101.33,82.49
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,114.91,93.73
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,125.3,102.02
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,135.28,109.81
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,143.03,115.63
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,142.77,114.75
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,147.59,118.1
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,151.97,121.07
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,153.44,121.66
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,193.11,130.04
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,234.96,154.69
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,279.81,186.96
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,325.84,223.52
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,369.41,259.17
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,414.97,295.67
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,462.39,332.88
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,509.0,369.37
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,555.92,405.07
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,602.85,439.34
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,651.81,474.2
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,659.24,477.78
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,648.43,468.12
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,728.73,525.25
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,813.02,583.36
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,843.98,603.53
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,872.09,622.17
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,895.79,637.96
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,916.33,651.63
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,840.7,600.98
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,745.49,536.8
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,770.51,557.11
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,813.05,587.42
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,806.99,584.24
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,798.17,579.86
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,819.53,597.04
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,837.24,611.69
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,809.82,596.72
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,778.8,578.83
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,719.26,539.75
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,659.54,499.05
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,601.65,460.4
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,524.7,407.18
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,453.88,355.29
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,385.12,303.0
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,301.67,238.12
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,221.26,172.95
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,119.29,88.31
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.08,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,16.46,2.88
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,31.92,20.95
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,47.63,35.17
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,58.35,44.79
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,66.66,52.04
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,87.77,69.95
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,109.24,87.76
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,123.85,99.46
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,143.69,115.26
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,159.45,127.7
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,174.77,139.65
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,175.83,139.71
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,189.39,149.86
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,200.87,158.5
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,200.9,150.33
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,219.26,163.8
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,221.59,165.34
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,248.79,184.85
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,290.78,215.17
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,277.92,205.8
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,271.11,200.98
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,234.64,174.0
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,195.8,145.13
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,245.85,182.29
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,297.0,219.14
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,234.95,173.88
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,170.31,126.23
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,148.42,109.9
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,125.96,92.81
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,144.49,107.42
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,163.37,122.19
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,152.28,113.78
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,140.95,105.25
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,140.79,105.53
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,140.59,105.76
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,84.97,62.33
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,30.81,19.22
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,24.11,13.93
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,82.92,61.71
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,154.72,119.07
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,145.83,112.38
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,137.05,105.92
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,102.22,78.26
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,68.09,50.73
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,58.88,43.36
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,35.9
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,28.69
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,21.38
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,14.37
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.3
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,1.89
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,12.34,4.95
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,19.78,11.86
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,29.72,20.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,39.7,29.87
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,77.93,63.78
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,112.2,93.64
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,122.98,102.47
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,133.41,110.86
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,154.14,127.89
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,174.14,144.04
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,189.9,156.42
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,205.14,168.25
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,205.72,167.88
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,237.47,178.78
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,262.96,196.94
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,285.93,214.9
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,314.64,236.75
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,344.9,260.0
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,360.92,272.67
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,385.11,291.0
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,330.18,250.66
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,271.27,206.5
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,272.47,207.15
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,273.54,207.54
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,292.93,222.12
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,312.86,237.01
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,336.87,254.42
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,359.71,270.81
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,356.51,268.54
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,352.67,265.93
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,309.02,233.75
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,275.91,209.24
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,324.89,247.07
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,362.8,276.21
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,419.28,319.56
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,478.12,364.12
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,519.43,395.64
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,539.61,412.16
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,490.57,376.76
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,418.22,324.05
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,293.04,229.27
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,153.99,119.42
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,134.39,104.33
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,114.66,88.72
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,98.84,76.15
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,82.86,63.29
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,68.31,51.42
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,53.59,39.2
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,39.31,27.22
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.42,16.25
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,16.48,7.58
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.57,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.41,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.57,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,15.65,7.64
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,24.76,15.97
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,36.38,26.38
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,48.04,36.67
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,60.0,47.12
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,71.86,57.33
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,85.82,69.06
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,99.63,80.48
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,83.9,66.6
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,66.48,51.41
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,92.86,73.44
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,117.85,93.95
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,130.32,104.01
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,143.59,109.5
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,152.72,116.08
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,162.09,122.87
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,198.47,150.73
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,235.51,178.83
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,215.85,163.31
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,194.68,146.76
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,274.98,207.15
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,364.05,272.38
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,357.38,266.61
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,349.06,259.91
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,367.98,273.94
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,387.76,288.47
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,384.01,285.28
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,379.31,281.49
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,399.43,296.57
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,420.24,312.08
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,430.53,320.15
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,440.95,328.41
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,478.02,356.62
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,534.89,398.68
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,493.81,369.86
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,469.87,353.42
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,395.37,299.54
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,318.99,242.99
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,656.46,504.32
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,933.08,702.42
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,903.2,683.37
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,870.65,664.51
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,762.7,591.6
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,648.69,510.9
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,598.76,476.64
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,548.22,440.55
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,550.37,444.3
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,554.23,447.02
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,462.28,374.26
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,370.8,298.97
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,265.53,207.64
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,154.88,69.01
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,54.13,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.83,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,13.19,2.64
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,29.57,19.46
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,45.41,33.92
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,62.22,48.95
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,76.95,61.89
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,54.71,42.39
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,27.24,18.25
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,74.35,58.95
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,116.54,94.54
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,147.0,119.79
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,165.57,134.8
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,166.02,134.43
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,177.78,143.43
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,159.53,127.76
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,140.61,106.65
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,131.73,99.26
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,122.21,91.44
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,162.8,122.76
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,203.75,153.97
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,296.6,222.54
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,394.52,293.71
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,310.16,232.33
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,202.99,152.18
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,274.94,206.68
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,353.44,264.68
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,391.66,292.57
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,432.31,322.17
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,510.23,378.68
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,591.97,436.68
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,570.73,421.07
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,545.79,403.24
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,558.81,413.35
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,571.36,422.99
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,773.31,572.71
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,948.2,694.53
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,954.73,698.71
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,957.76,702.27
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,951.32,700.77
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,949.69,702.68
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,649.12,494.25
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,292.03,223.54
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,185.45,142.82
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,102.26,77.08
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,382.3,305.41
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,638.0,501.07
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,586.61,463.53
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,534.77,426.65
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,452.49,364.91
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,392.75,318.24
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,318.95,258.82
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,248.13,199.5
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,163.29,126.06
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,61.01,26.45
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,22.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,10.24,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,19.27,7.06
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,34.82,24.26
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,50.42,38.76
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,60.44,47.99
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,67.95,54.72
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,65.95,52.94
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,69.67,56.08
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,97.4,79.97
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,124.14,102.54
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,150.34,124.24
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,171.0,140.92
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,181.84,149.18
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,204.54,167.19
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,189.36,153.86
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,187.34,144.53
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,201.1,154.51
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,215.15,164.75
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,277.89,208.21
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,365.96,272.0
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,396.23,296.54
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,408.54,306.83
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,379.23,286.26
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,347.06,262.66
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,375.39,283.35
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,405.47,304.93
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,415.98,312.7
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,426.7,320.74
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,298.64,225.64
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,158.68,118.9
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,264.05,199.83
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,370.61,279.16
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,370.77,279.23
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,370.6,279.52
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,412.77,311.65
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,456.89,344.89
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,443.11,335.44
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,428.54,325.63
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,313.5,240.38
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,183.81,140.77
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,224.93,174.02
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,289.73,225.11
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,288.66,225.67
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,287.56,226.43
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,237.99,187.75
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,171.42,134.85
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,149.03,117.42
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,126.64,99.59
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,103.94,81.18
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,81.03,62.22
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,223.89,184.24
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,331.61,271.17
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,230.02,181.72
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,108.21,56.12
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,37.76,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.88
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.88
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.85
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,21.02,13.12
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,28.07,19.35
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,23.12,14.84
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,18.17,10.38
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.97
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,26.49,17.54
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,40.66,29.77
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,54.87,41.93
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,62.44,48.29
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,70.02,52.12
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,86.34,65.16
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,102.28,77.74
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,107.97,82.13
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,113.72,86.55
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,148.86,114.17
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,184.62,141.81
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,267.81,205.07
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,358.98,272.2
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,435.07,327.32
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,526.63,392.55
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,570.49,423.14
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,622.83,459.59
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,633.62,465.82
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,641.93,470.56
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,527.86,390.51
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,396.73,295.9
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,355.45,266.42
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,298.32,224.34
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,356.97,268.45
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,404.15,303.11
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,334.76,251.91
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,247.18,186.75
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,269.63,204.84
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,314.42,239.14
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,291.46,222.46
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,247.99,190.32
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,223.9,172.91
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,199.59,154.92
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,392.62,311.15
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,562.9,443.43
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,518.76,411.77
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,473.74,380.0
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,527.88,425.01
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,560.13,450.28
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,470.09,379.8
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,379.79,306.54
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,272.77,215.19
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,164.4,92.92
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,56.76,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.35,7.89
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.11,21.16
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.66,31.91
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.57,24.18
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,28.88,20.08
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,43.02,32.52
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,57.2,44.77
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,86.99,70.12
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,115.23,93.47
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,127.04,102.77
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,138.75,111.91
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,156.45,125.87
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,173.87,139.41
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,177.38,141.83
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,182.57,138.95
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,213.12,161.48
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,244.76,184.56
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,284.04,210.6
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,359.44,264.02
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,389.66,281.15
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,470.12,339.4
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,521.17,380.52
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,571.55,420.11
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,620.4,456.92
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,668.56,492.19
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,713.0,524.55
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,755.91,555.11
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,794.84,580.58
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,831.52,603.35
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,864.85,624.97
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,895.34,644.7
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,919.18,660.17
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,939.67,673.61
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,955.85,684.43
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,968.56,693.21
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,975.33,699.03
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,992.06,711.38
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,987.27,710.16
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,978.94,707.06
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,962.67,699.0
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,943.15,688.95
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,915.28,674.28
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,891.13,662.02
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,850.5,637.65
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,807.96,611.63
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,753.52,576.7
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,698.2,540.22
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,627.98,490.6
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,558.54,439.73
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,469.0,372.59
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,378.83,301.46
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,271.27,211.42
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,163.53,95.57
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,56.13,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,18.66,7.41
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,36.61,25.29
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,54.45,41.3
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,67.06,52.54
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,80.41,64.11
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,96.16,77.56
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,111.58,90.48
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,121.83,98.63
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,138.33,111.88
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,154.95,124.99
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,177.21,142.53
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,178.54,142.82
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,175.72,139.83
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,187.78,149.18
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,225.17,159.63
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,259.23,181.26
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,295.33,207.41
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,318.67,230.37
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,342.62,252.47
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,365.64,269.54
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,388.63,286.34
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,389.41,287.46
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,375.19,277.37
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,471.78,348.51
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,600.03,440.67
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,475.46,351.53
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,325.88,241.23
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,370.61,274.6
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,415.65,307.19
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,526.47,387.99
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,636.86,466.25
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,780.46,569.41
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,913.62,662.32
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,818.53,594.82
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,703.43,513.37
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,645.93,475.35
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,604.02,446.78
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,740.76,548.34
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,877.58,646.03
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,856.52,632.75
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,832.85,618.98
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,797.76,598.06
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,760.71,575.52
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,716.52,546.79
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,671.04,516.58
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,611.48,475.84
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,533.38,420.58
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,460.56,366.71
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,390.17,312.62
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,310.71,249.29
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,233.71,185.78
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,139.44,106.9
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,55.26,29.88
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,19.97,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,11.1,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,20.79,9.04
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,36.88,25.37
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,51.71,38.8
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,63.21,49.03
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,74.45,58.74
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,87.43,69.82
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,99.97,80.3
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,119.06,95.94
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,142.97,115.32
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,156.73,126.23
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,170.09,136.74
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,181.14,144.99
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,204.03,162.72
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,143.1,112.92
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,158.49,96.48
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,195.62,132.89
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,241.95,181.28
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,235.56,176.34
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,227.79,170.51
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,227.09,169.61
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,226.09,168.49
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,214.86,160.01
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,203.04,151.12
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,228.97,170.64
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,255.5,190.43
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,233.46,173.96
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,210.6,156.91
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,389.58,290.65
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,573.29,421.37
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,724.18,532.94
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,875.88,642.21
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,899.59,657.6
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,920.13,671.93
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,752.31,553.89
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,543.06,401.18
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,758.59,562.45
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,948.68,696.39
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,840.37,621.32
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,716.68,533.82
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,723.22,547.17
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,748.71,562.66
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,784.38,592.89
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,823.28,623.98
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,767.39,586.41
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,720.56,555.32
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,663.5,516.78
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,606.34,477.12
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,530.19,420.53
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,456.19,363.73
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,354.56,284.4
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,275.92,219.85
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,185.79,143.61
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,93.25,55.7
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,29.36,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
