Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.64,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.46,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.29,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,8.64,1.9
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.01,6.56
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,73.76,58.03
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,126.44,102.38
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,145.29,117.68
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,173.43,140.55
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,165.24,133.3
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,179.32,144.47
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,189.29,145.23
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,216.39,164.91
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,237.44,179.92
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,259.49,195.91
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,257.85,194.56
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,266.27,200.84
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,288.32,216.73
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,324.79,243.33
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,414.16,308.61
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,563.38,419.33
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,550.77,409.67
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,512.14,378.7
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,578.2,427.17
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,657.38,483.36
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,741.38,544.98
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,822.94,601.85
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,807.85,587.41
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,764.1,552.42
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,733.51,530.38
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,706.28,510.08
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,855.12,617.66
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,970.18,693.83
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,977.93,699.05
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,982.16,703.5
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,814.07,595.62
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,586.93,436.25
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,637.32,476.03
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,663.56,497.16
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,799.93,597.52
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,906.92,668.89
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,871.37,646.42
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,833.53,623.78
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,790.08,596.97
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,740.65,565.38
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,679.36,523.87
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,618.28,480.99
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,537.53,422.04
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,459.64,362.2
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,359.87,282.2
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,267.63,197.09
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,130.78,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.54
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,33.54,23.1
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,48.63,36.76
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,64.34,50.68
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,79.94,64.22
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,58.7,45.74
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,50.49,38.51
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,52.66,40.16
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,54.75,41.72
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,83.83,66.34
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,116.37,93.5
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,134.01,107.65
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,150.24,120.5
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,158.87,116.11
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,197.19,132.91
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,251.33,178.54
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,285.75,212.12
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,286.87,200.35
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,352.53,243.82
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,405.47,293.13
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,448.73,330.42
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,481.17,356.21
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,498.39,369.84
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,563.59,420.03
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,656.89,490.89
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,640.65,476.09
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,604.6,445.64
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,709.49,526.17
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,817.77,605.18
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,775.31,571.4
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,696.02,510.29
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,678.65,498.43
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,643.7,474.1
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,650.12,479.66
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,655.38,484.22
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,723.01,533.85
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,789.82,581.86
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,657.35,489.56
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,518.74,390.43
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,490.92,371.98
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,461.93,351.89
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,599.07,457.44
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,731.35,554.78
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,525.77,405.1
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,307.51,239.4
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,278.32,219.07
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,248.53,197.01
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,215.01,170.98
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,181.18,144.1
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,144.71,114.45
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,107.97,83.86
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,70.95,52.39
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,27.2,15.19
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,11.52,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,22.01,11.55
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,30.54,20.48
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,38.89,28.16
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,59.25,46.08
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,81.9,65.67
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,99.95,80.96
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,113.73,92.3
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,129.6,105.19
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,144.95,117.43
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,158.16,127.72
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,170.83,137.45
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,162.0,129.5
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,162.63,129.4
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,184.38,136.1
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,227.54,160.66
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,265.62,187.32
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,302.28,215.62
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,338.12,242.47
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,368.22,266.17
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,403.19,296.41
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,429.89,318.76
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,459.48,341.52
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,503.93,375.1
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,551.71,411.25
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,599.46,447.43
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,605.12,451.33
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,600.14,447.21
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,660.35,491.49
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,727.25,539.75
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,706.63,525.23
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,683.62,508.98
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,688.35,513.15
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,690.99,515.74
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,727.44,543.82
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,763.21,571.25
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,709.08,531.91
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,631.8,476.23
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,451.87,344.23
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,231.06,175.63
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,340.83,262.2
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,459.71,353.15
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,383.93,296.93
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,329.49,256.33
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,496.21,389.39
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,634.41,496.6
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,594.16,467.95
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,552.43,438.59
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,572.21,455.26
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,593.69,470.4
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,511.76,407.94
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,432.56,345.43
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,325.29,257.76
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,232.44,173.58
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,113.49,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,12.38,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,23.16,12.39
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,38.52,27.14
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,53.61,40.7
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,66.03,51.72
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,79.22,63.11
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,85.22,68.07
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,86.69,69.01
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,78.3,61.5
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,69.03,53.29
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,77.37,60.01
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,79.0,61.02
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,78.79,60.5
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,78.55,59.99
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,90.8,57.54
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,153.09,85.73
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,205.59,119.51
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,259.49,161.35
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,313.75,207.18
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,368.53,254.47
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,410.97,295.93
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,451.96,331.51
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,486.28,358.51
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,532.33,393.63
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,536.39,397.34
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,529.22,391.9
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,635.44,474.57
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,768.51,575.31
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,809.14,602.03
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,847.61,627.06
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,882.7,650.62
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,914.92,672.15
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,941.38,690.13
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,964.51,705.98
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,982.81,719.41
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,997.59,730.62
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,1005.43,736.76
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,1009.71,740.75
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,1008.35,740.73
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,1003.5,738.53
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,992.49,732.41
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,990.58,732.55
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,920.89,687.72
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,843.77,637.45
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,821.86,623.63
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,796.36,606.86
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,744.11,572.78
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,690.85,537.26
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,633.43,496.56
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,575.72,454.27
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,500.0,398.38
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,421.48,337.45
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,327.01,259.93
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,239.33,180.32
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,117.22,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.97,12.41
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,31.13,21.08
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,39.16,28.53
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,44.39,33.23
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,49.53,37.66
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,52.88,40.44
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,61.2,47.41
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,63.75,49.21
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,66.2,50.88
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,67.69,51.84
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,69.1,52.72
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,69.97,53.14
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,81.49,62.41
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,94.96,60.4
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,148.6,80.67
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,203.13,115.78
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,258.74,158.95
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,314.29,205.68
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,370.22,253.69
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,425.4,300.35
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,480.27,345.68
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,533.33,389.04
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,585.46,430.46
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,635.65,469.32
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,684.63,506.25
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,730.7,540.15
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,775.11,572.08
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,816.24,598.65
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,855.16,623.24
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,890.23,646.03
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,922.35,666.79
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,949.54,684.67
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,973.38,700.45
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,991.39,712.16
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,1005.81,721.71
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,1013.32,726.98
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,1017.23,730.16
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,1015.32,729.81
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,1009.85,727.4
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,998.37,721.33
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,983.58,713.31
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,972.58,708.36
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,946.35,693.5
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,911.13,671.91
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,873.5,648.62
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,825.01,618.47
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,780.62,590.5
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,718.07,549.32
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,655.72,506.73
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,573.66,448.15
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,494.25,388.34
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,386.52,303.55
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,286.53,215.47
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,142.8,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,12.8,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.24,12.53
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,33.11,22.6
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,44.62,33.01
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,51.09,38.84
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,57.39,44.3
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,61.41,47.61
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,65.3,50.7
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,68.15,52.72
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,70.85,54.56
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,72.3,55.45
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,80.85,62.23
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,81.77,62.64
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,82.56,62.96
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,94.47,60.45
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,145.65,80.09
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,231.13,149.11
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,302.85,212.07
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,329.81,235.34
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,362.89,262.5
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,361.31,262.91
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,363.12,264.94
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,416.52,303.08
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,488.99,354.56
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,565.46,410.71
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,668.16,485.66
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,663.03,479.63
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,640.13,460.44
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,736.86,532.17
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,833.87,600.61
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,791.1,568.14
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,711.48,509.28
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,596.23,430.92
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,467.21,339.97
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,749.8,546.17
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,980.56,698.62
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,828.33,597.39
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,614.37,447.31
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,678.25,495.18
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,720.4,526.45
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,669.43,491.97
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,617.04,456.63
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,782.52,579.3
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,918.73,671.61
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,884.31,648.86
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,847.48,626.07
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,804.75,600.22
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,755.11,569.05
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,691.55,526.56
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,628.26,482.77
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,546.09,424.28
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,466.54,364.62
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,362.74,283.2
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,263.87,197.46
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,129.84,1.93
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.66,13.54
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.54,24.47
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,46.23,34.11
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,54.54,41.46
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,60.33,46.43
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,69.16,53.8
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,77.39,60.5
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,85.51,66.98
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,93.03,72.88
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,100.58,78.7
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,107.49,83.93
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,90.99,69.96
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,84.72,64.49
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,96.09,61.82
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,146.05,80.94
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,197.71,114.3
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,250.5,155.1
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,318.01,218.72
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,366.51,264.36
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,399.31,284.78
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,464.56,332.27
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,513.72,371.92
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,562.21,410.06
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,610.6,445.95
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,655.99,478.53
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,699.99,510.43
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,742.83,540.84
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,781.05,567.75
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,817.13,592.8
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,849.76,614.22
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,879.6,633.78
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,904.23,650.35
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,925.66,664.96
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,940.98,676.7
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,952.89,686.46
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,956.94,689.95
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,966.32,697.1
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,961.24,695.03
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,952.84,691.09
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,935.59,681.52
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,915.28,670.1
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,886.84,653.87
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,855.79,635.86
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,818.02,611.9
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,778.17,586.33
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,724.6,551.6
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,661.68,509.46
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,597.7,465.3
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,534.65,420.23
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,454.15,359.91
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,377.05,299.18
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,284.47,223.64
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,181.11,135.72
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,87.68,5.79
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,13.66,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.61,13.45
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.19,24.98
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.53,35.2
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,54.94,41.8
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,62.21,48.03
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,68.82,53.5
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,73.41,57.13
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,75.52,58.59
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,77.54,59.94
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,78.95,60.75
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,80.22,61.46
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,80.63,61.46
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,89.39,68.31
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,100.3,65.52
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,149.05,84.23
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,198.82,115.85
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,250.17,154.94
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,301.8,197.57
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,354.27,241.79
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,406.27,285.0
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,458.39,327.39
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,509.51,368.58
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,557.73,406.71
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,604.49,443.03
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,650.4,477.93
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,693.02,509.64
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,734.45,539.88
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,773.08,567.55
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,809.95,592.5
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,842.55,614.28
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,872.45,634.24
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,897.68,651.12
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,919.8,666.02
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,936.36,677.07
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,963.35,695.01
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,963.71,696.02
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,960.22,694.89
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,955.88,693.03
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,956.34,694.46
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,939.72,685.18
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,920.07,674.12
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,893.13,658.92
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,863.55,641.93
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,822.56,616.09
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,779.67,588.68
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,727.13,554.37
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,664.71,512.25
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,600.29,467.71
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,536.86,422.3
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,457.28,362.46
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,381.08,302.22
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,288.59,226.68
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,202.26,151.5
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,89.78,11.64
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.23,12.37
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.72,22.04
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,43.72,31.93
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,49.42,37.06
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,55.01,41.88
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,58.73,44.92
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,62.33,47.77
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,64.28,49.13
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,66.15,50.41
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,110.27,86.97
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,156.33,124.38
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,111.1,86.75
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,77.37,58.69
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,88.66,56.42
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,139.21,75.65
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,199.97,115.66
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,251.78,155.28
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,303.96,198.61
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,356.69,243.29
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,408.22,286.34
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,459.61,328.29
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,509.95,368.99
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,559.63,408.08
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,607.59,444.21
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,654.68,478.7
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,698.54,510.78
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,741.01,541.19
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,780.49,567.21
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,818.04,591.02
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,851.97,613.18
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,883.17,633.51
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,909.18,650.49
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,932.02,665.5
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,949.23,676.99
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,963.03,686.48
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,970.99,692.83
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,975.52,697.22
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,974.07,698.51
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,969.25,697.85
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,967.99,698.71
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,950.79,689.4
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,927.18,675.26
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,900.74,659.34
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,866.82,638.87
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,825.73,613.44
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,777.06,582.92
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,727.26,550.94
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,657.61,503.95
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,588.62,455.84
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,507.67,396.75
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,424.69,333.37
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,323.0,252.12
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,229.15,171.55
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,115.37,22.54
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,24.93,13.58
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.5,25.93
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,50.16,37.25
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.49,44.64
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,66.63,51.61
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,72.99,56.97
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,79.13,62.02
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,106.83,84.96
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,140.31,112.23
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,159.38,127.44
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,177.85,142.03
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,123.55,97.03
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,92.29,71.0
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,151.42,108.83
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,229.65,164.07
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,263.31,186.49
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,298.12,211.95
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,312.19,215.91
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,358.39,247.9
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,408.49,289.63
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,454.86,327.74
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,505.53,368.43
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,552.82,405.75
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,597.94,439.7
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,644.59,473.63
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,687.26,504.86
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,728.9,534.7
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,761.36,558.12
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,797.58,583.62
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,808.78,587.76
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,807.47,583.26
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,759.93,550.52
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,714.2,518.55
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,712.15,517.95
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,707.96,515.68
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,760.74,555.3
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,831.62,605.95
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,822.6,600.71
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,810.81,594.28
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,840.58,617.8
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,874.96,643.55
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,844.44,625.25
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,803.18,599.98
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,762.25,573.53
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,719.89,545.66
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,665.56,509.17
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,610.95,471.69
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,545.1,424.24
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,480.36,376.26
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,383.89,303.61
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,309.86,245.05
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,223.83,174.85
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,141.59,104.84
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,60.26,11.98
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
