Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,24.91,13.46
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,38.81,26.96
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,51.54,38.42
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,60.16,46.06
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,68.57,53.26
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,89.97,71.4
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,107.48,85.96
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,128.19,102.78
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,143.94,115.19
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,143.74,114.36
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,149.81,118.69
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,165.63,130.87
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,180.19,141.89
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,178.99,130.5
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,195.14,129.27
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,240.25,159.71
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,284.72,193.5
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,327.34,227.81
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,369.08,261.7
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,409.66,293.66
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,450.11,324.85
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,490.59,355.98
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,549.26,401.11
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,575.36,420.78
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,594.07,433.29
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,625.62,455.91
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,651.24,474.04
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,676.62,492.08
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,700.75,509.08
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,713.34,517.84
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,723.36,524.85
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,713.43,516.68
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,700.08,506.26
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,640.15,464.97
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,590.52,430.19
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,732.3,533.83
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,877.46,635.52
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,820.5,597.17
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,741.49,545.01
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,808.49,595.0
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,858.75,632.66
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,825.43,612.5
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,797.96,596.53
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,722.55,545.16
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,647.24,492.74
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,630.79,484.0
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,611.63,472.64
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,548.98,427.4
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,487.13,381.69
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,390.2,308.9
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,316.83,250.94
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,233.21,182.26
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,153.51,114.04
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,75.94,19.5
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,25.65,13.99
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,37.56,25.83
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.54,36.56
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.9,42.24
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,62.2,47.63
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,68.47,52.91
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,72.72,56.37
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,103.33,81.73
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,143.09,114.15
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,104.29,81.51
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,75.01,56.93
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,81.72,62.15
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,80.99,61.22
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,140.0,98.85
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,227.56,159.46
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,214.2,135.89
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,252.06,155.02
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,306.93,210.77
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,358.17,259.45
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,388.11,280.58
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,437.24,315.99
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,470.58,341.05
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,504.63,366.28
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,542.86,393.69
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,583.83,422.73
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,598.88,433.24
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,610.69,441.15
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,708.33,514.77
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,809.16,588.09
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,841.93,609.41
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,871.97,629.33
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,896.83,645.85
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,918.54,660.4
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,935.2,671.75
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,948.53,681.09
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,851.75,616.22
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,703.82,511.12
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,734.69,537.0
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,783.5,573.59
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,718.62,529.88
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,672.57,498.78
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,675.96,504.84
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,698.42,523.47
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,594.17,450.3
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,513.27,392.25
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,510.21,393.51
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,503.37,391.43
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,450.72,352.78
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,398.33,313.53
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,338.09,267.51
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,279.42,220.89
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,209.4,163.37
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,142.24,105.68
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,70.64,20.21
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,14.08,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,25.58,13.9
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,39.12,27.19
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,51.54,38.41
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,66.78,51.71
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,82.62,65.23
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,94.65,75.37
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,108.08,86.5
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,112.89,90.05
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,117.44,93.33
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,133.35,106.14
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,149.07,118.65
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,172.82,137.3
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,202.41,160.36
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,214.73,161.26
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,234.42,173.76
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,259.89,191.07
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,287.13,210.06
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,308.79,224.47
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,348.49,252.53
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,321.13,234.18
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,279.76,204.79
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,357.7,261.13
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,445.6,323.83
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,470.91,342.02
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,497.08,360.98
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,565.31,411.04
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,647.73,470.56
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,648.7,469.98
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,645.13,466.32
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,540.9,393.18
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,419.71,305.98
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,689.27,507.22
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,924.84,670.58
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,941.66,680.8
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,955.11,690.35
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,963.71,697.12
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,968.87,701.83
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,966.62,702.78
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,974.14,710.38
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,961.68,703.71
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,946.0,695.16
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,922.04,680.42
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,895.26,663.86
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,864.26,644.65
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,825.78,620.19
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,777.21,588.73
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,727.51,555.87
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,664.61,512.83
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,602.02,468.61
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,522.27,410.06
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,444.93,350.64
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,339.78,266.6
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,248.51,188.08
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,126.18,44.46
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,14.08,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,25.85,14.06
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,42.74,30.14
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,58.62,44.23
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,70.2,54.38
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,81.55,64.05
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,82.94,65.17
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,86.08,67.65
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,112.84,89.68
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,133.41,106.18
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,115.72,90.99
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,102.9,79.96
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,97.1,74.79
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,91.85,70.12
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,99.94,66.82
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,147.15,84.73
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,200.12,118.14
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,247.51,153.45
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,298.75,195.83
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,350.93,239.97
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,401.37,282.2
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,455.73,326.57
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,505.1,366.99
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,553.88,405.93
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,601.07,442.04
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,647.74,476.8
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,691.27,508.99
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,733.52,539.56
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,772.97,566.24
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,810.68,590.3
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,844.48,612.57
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,875.61,632.95
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,901.17,649.6
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,923.58,664.2
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,941.35,675.8
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,955.79,685.32
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,963.94,690.88
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,968.69,694.4
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,980.16,702.41
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,975.17,699.89
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,963.27,693.52
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,948.16,685.23
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,924.76,672.35
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,898.51,657.63
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,869.79,640.22
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,833.35,617.52
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,785.77,587.58
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,737.0,556.22
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,677.08,516.11
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,617.2,474.68
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,537.3,418.25
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,459.84,360.54
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,361.23,282.46
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,266.92,202.18
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,134.92,51.71
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,25.63,13.83
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,37.58,25.82
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.58,36.57
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,55.6,41.98
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,63.39,48.64
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,67.84,52.39
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,72.14,55.89
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,71.63,55.15
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,71.33,54.57
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,72.74,55.41
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,74.02,56.15
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,80.01,60.77
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,78.78,59.43
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,87.45,56.55
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,137.95,74.47
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,198.21,113.21
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,249.88,152.21
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,302.09,195.41
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,354.85,240.17
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,406.97,283.88
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,459.11,326.77
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,509.74,368.13
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,559.65,407.9
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,607.17,444.04
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,653.46,478.27
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,697.78,511.22
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,740.74,542.52
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,780.04,570.0
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,817.43,595.14
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,851.21,617.59
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,882.23,638.13
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,908.96,655.81
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,932.56,671.46
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,950.07,683.21
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,964.19,692.86
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,970.53,697.61
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,973.44,700.31
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,972.34,700.3
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,981.02,706.83
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,969.17,700.38
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,954.09,692.09
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,930.68,679.25
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,904.41,664.53
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,868.53,642.26
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,836.74,622.65
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,788.49,591.89
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,739.05,559.75
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,675.41,516.89
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,612.08,472.82
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,531.99,414.67
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,454.28,355.61
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,348.75,272.18
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,257.43,194.39
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,131.26,52.97
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,13.66,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,24.67,13.04
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.57,24.14
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,46.3,33.79
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,52.34,39.2
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,56.03,42.38
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,59.74,45.51
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,63.36,48.45
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,63.02,47.89
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,68.68,52.34
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,70.37,53.44
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,71.95,54.43
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,71.13,53.45
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,81.05,61.29
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,90.12,58.67
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,142.01,76.24
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,194.25,108.34
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,247.85,148.81
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,301.99,193.58
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,356.55,239.8
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,409.99,284.54
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,463.3,328.22
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,515.29,370.4
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,566.4,410.75
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,615.39,447.58
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,663.13,482.35
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,708.2,515.08
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,751.69,545.9
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,792.41,571.83
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,831.09,595.71
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,865.63,617.89
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,897.32,638.13
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,924.16,655.21
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,947.73,670.22
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,966.04,681.94
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,980.86,691.58
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,990.24,697.92
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,996.09,702.22
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,995.84,702.86
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,992.09,701.51
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,982.41,697.04
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,969.46,690.68
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,948.12,679.64
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,935.36,674.2
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,903.11,655.16
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,868.44,634.53
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,824.45,607.89
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,778.9,579.68
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,720.63,542.2
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,667.5,506.96
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,591.77,454.35
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,518.29,400.51
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,419.81,324.21
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,327.83,246.99
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,167.42,72.29
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,24.62,12.93
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,35.84,24.37
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.87,34.27
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,53.98,40.6
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,62.7,48.05
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,67.18,51.82
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,71.51,55.34
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,74.05,57.16
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,76.48,58.84
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,78.28,59.99
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,79.93,60.99
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,79.82,60.56
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,87.9,66.83
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,94.74,72.17
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,143.64,80.2
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,193.06,110.25
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,244.4,148.3
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,297.07,190.8
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,356.21,238.61
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,407.32,279.45
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,458.78,319.22
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,508.8,358.41
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,558.2,396.09
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,604.88,430.38
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,649.91,462.56
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,693.6,494.07
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,736.13,524.22
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,775.67,551.91
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,813.58,576.95
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,847.63,598.97
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,879.04,619.31
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,905.84,636.79
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,929.55,652.44
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,946.3,663.29
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,959.67,672.2
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,980.85,686.72
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,985.18,690.9
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,982.9,690.7
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,977.17,688.58
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,962.53,681.07
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,944.69,671.73
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,919.51,657.25
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,898.47,645.5
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,858.65,621.57
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,816.9,596.27
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,766.93,565.75
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,715.83,533.77
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,645.75,488.03
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,568.65,435.55
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,489.83,380.12
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,414.2,323.77
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,314.96,245.11
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,222.95,168.07
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,116.12,50.75
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,13.23,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,24.15,12.51
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,37.72,25.93
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.14,37.04
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,58.49,44.42
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,66.64,51.39
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,73.01,56.75
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,79.16,61.79
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,82.06,63.88
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,83.48,64.68
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,104.73,81.87
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,123.58,96.78
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,159.65,125.34
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,196.47,153.88
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,207.03,161.65
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,242.36,177.49
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,211.46,154.62
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,177.12,130.18
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,248.38,181.66
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,332.1,241.42
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,380.14,273.75
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,443.69,318.84
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,487.23,351.28
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,545.98,394.36
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,588.07,427.36
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,644.48,471.14
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,688.23,503.28
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,730.76,533.99
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,733.77,533.06
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,723.83,522.6
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,527.19,386.06
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,286.18,210.17
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,481.77,355.02
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,680.79,494.35
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,826.06,599.5
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,956.62,688.52
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,924.21,667.36
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,871.1,630.15
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,840.47,610.58
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,806.86,588.75
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,884.23,645.71
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,938.87,682.12
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,915.28,668.61
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,895.21,658.1
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,861.94,637.87
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,826.42,616.05
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,778.57,585.56
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,729.53,553.68
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,671.17,513.33
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,612.74,471.81
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,534.36,415.6
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,458.23,358.39
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,357.73,279.7
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,270.77,205.94
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,138.08,63.95
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,12.8,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.14,11.73
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.67,22.65
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,44.03,32.01
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,50.5,37.79
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,57.98,44.23
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,62.28,47.76
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,66.43,51.05
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,67.84,51.94
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,69.24,52.8
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,71.03,53.97
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,72.67,55.0
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,126.61,98.77
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,194.8,152.7
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,192.45,149.91
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,208.31,153.57
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,253.32,183.42
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,292.31,208.6
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,290.4,196.39
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,348.42,233.29
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,399.64,275.12
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,451.04,316.08
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,500.83,355.57
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,550.0,393.49
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,597.37,428.22
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,643.76,461.18
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,687.11,492.09
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,729.14,521.39
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,769.44,548.83
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,808.09,573.95
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,842.09,595.55
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,873.41,615.39
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,777.51,549.57
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,623.56,440.68
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,810.4,574.06
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,957.2,669.99
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,959.77,671.58
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,972.76,681.24
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,970.96,683.15
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,965.76,683.22
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,952.57,677.0
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,936.18,668.88
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,912.68,657.15
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,893.06,647.95
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,856.4,626.16
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,817.69,602.85
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,769.24,572.66
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,719.64,541.05
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,655.09,497.63
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,590.83,453.02
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,503.03,390.47
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,427.76,334.28
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,329.64,256.87
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,238.92,180.94
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,124.12,58.32
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,24.2,12.4
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.06,23.78
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,46.08,33.73
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,53.18,39.99
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,61.83,47.31
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,66.33,50.99
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,70.68,54.41
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,72.93,55.87
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,75.1,57.22
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,76.63,58.14
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,78.03,58.94
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,78.28,58.8
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,86.53,65.17
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,91.57,69.03
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,140.22,77.79
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,189.68,107.5
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,240.79,145.14
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,292.47,186.76
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,345.01,229.99
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,401.34,275.2
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,452.28,315.63
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,501.58,354.71
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,550.27,392.34
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,564.75,402.88
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,569.4,404.06
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,642.62,458.78
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,730.77,523.27
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,769.63,548.52
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,806.69,571.49
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,840.65,593.54
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,871.97,613.88
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,898.18,631.02
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,921.28,646.3
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,938.85,657.78
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,953.09,667.32
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,963.46,675.05
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,970.38,680.81
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,845.0,601.96
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,667.38,480.44
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,823.41,594.11
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,952.52,679.51
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,929.79,666.62
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,904.19,653.22
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,870.24,633.39
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,839.53,615.55
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,793.51,587.61
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,746.25,558.27
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,687.91,519.25
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,629.49,478.98
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,552.13,424.62
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,477.01,369.18
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,380.42,294.67
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,289.93,219.21
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,145.59,70.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
