Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,12.38,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.38,10.88
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.95,21.89
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.35,31.26
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,51.44,38.42
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,57.33,43.48
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,61.68,47.06
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,65.89,50.39
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,67.67,51.59
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,69.4,52.73
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,70.87,53.64
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,79.31,60.28
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,79.98,60.48
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,80.54,60.61
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,84.88,63.83
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,134.39,72.97
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,184.9,103.43
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,245.35,148.44
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,296.91,190.5
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,349.11,234.29
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,400.41,276.91
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,451.72,318.71
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,501.92,359.36
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,551.54,398.58
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,570.34,412.39
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,580.49,417.49
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,650.37,470.85
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,733.59,533.41
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,773.59,560.0
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,811.8,584.35
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,772.44,554.18
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,697.43,497.5
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,824.22,590.9
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,928.44,662.37
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,946.17,673.8
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,960.5,683.73
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,784.43,565.99
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,546.07,395.0
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,780.06,567.82
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,972.1,699.42
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,849.46,618.4
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,687.87,505.46
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,804.47,593.74
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,899.44,660.34
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,863.35,637.33
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,825.18,613.61
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,777.55,583.55
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,728.71,552.04
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,666.19,510.08
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,603.82,466.82
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,524.19,408.76
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,441.2,345.61
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,346.29,270.13
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,258.35,195.69
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,133.38,65.61
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,12.8,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.12,11.29
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.39,23.07
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.47,33.04
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,52.72,39.5
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,57.48,43.61
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,61.46,46.87
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,65.33,49.92
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,64.86,49.24
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,64.59,48.72
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,71.87,54.47
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,73.02,55.09
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,72.13,54.05
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,71.3,53.08
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,86.35,65.17
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,137.01,74.27
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,188.16,104.73
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,240.81,143.94
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,293.89,187.23
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,347.43,231.97
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,400.39,276.13
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,453.32,319.39
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,504.71,361.16
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,555.32,401.27
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,603.58,437.73
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,650.02,471.79
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,693.97,504.16
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,736.48,534.84
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,776.41,561.5
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,814.44,585.68
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,848.94,608.38
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,880.73,629.26
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,907.37,647.04
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,930.85,662.85
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,948.71,674.61
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,963.18,684.31
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,972.25,690.97
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,977.85,695.6
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,977.0,697.41
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,972.76,697.23
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,973.33,699.22
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,958.13,691.1
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,935.5,679.43
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,909.99,665.87
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,660.4,496.29
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,381.18,289.02
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,587.71,449.89
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,746.13,565.48
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,681.45,520.85
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,617.16,476.41
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,539.07,420.4
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,463.2,363.31
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,358.18,280.33
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,267.55,203.56
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,137.6,69.35
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.11,11.22
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.39,23.18
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.49,33.2
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,51.96,38.94
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,55.99,42.34
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,73.87,57.38
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,91.42,71.85
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,115.22,91.26
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,133.65,105.88
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,96.98,75.16
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,69.29,51.99
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,67.38,50.15
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,76.37,57.22
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,130.7,100.98
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,238.51,170.23
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,255.9,177.39
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,294.91,203.14
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,316.63,224.59
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,339.5,245.84
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,386.07,278.36
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,429.4,309.21
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,479.53,346.09
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,529.03,382.91
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,560.67,406.01
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,591.24,427.83
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,640.14,463.78
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,690.92,500.67
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,751.8,547.97
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,807.46,590.63
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,763.49,556.27
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,683.99,495.35
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,675.93,490.37
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,651.43,473.85
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,820.83,599.93
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,949.35,690.52
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,957.41,695.94
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,975.73,709.06
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,821.34,604.34
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,620.7,459.63
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,480.93,359.63
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,317.38,238.02
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,591.08,449.82
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,848.96,635.96
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,715.98,542.54
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,574.71,440.59
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,494.95,383.38
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,396.61,310.59
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,355.41,280.03
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,313.92,248.33
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,265.45,210.54
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,217.25,171.79
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,160.99,125.17
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,105.62,78.14
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,50.93,22.66
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,8.54,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,16.51,6.24
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,32.64,21.64
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,48.41,35.67
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,63.54,48.89
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,79.05,62.16
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,96.16,76.64
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,112.94,90.59
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,125.48,100.58
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,141.18,113.02
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,154.44,123.51
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,176.06,140.75
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,188.9,150.39
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,201.31,159.62
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,216.26,171.12
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,242.62,179.94
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,260.87,189.5
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,300.52,216.15
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,323.05,231.97
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,364.98,263.27
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,399.39,290.56
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,434.19,317.87
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,453.57,333.74
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,478.04,352.37
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,372.54,276.15
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,253.2,187.41
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,187.12,138.15
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,118.57,86.1
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,130.47,95.32
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,142.59,104.63
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,153.25,112.79
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,164.04,121.07
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,195.27,144.82
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,227.22,168.96
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,242.18,180.29
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,257.56,191.98
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,223.42,166.59
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,188.85,140.74
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,124.93,92.2
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,62.52,43.77
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,138.75,103.81
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,221.63,168.06
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,165.53,124.94
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,110.1,81.82
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,105.62,78.63
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,101.25,75.46
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,77.76,57.14
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,55.54,39.56
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,47.19,32.92
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,38.86,26.2
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,30.96,19.79
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,23.08,13.29
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,16.46,7.71
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.86,2.11
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.69,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.04,0.79
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,18.55,9.88
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,28.08,18.38
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,40.55,29.27
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,52.64,39.67
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,81.47,64.2
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,109.03,87.26
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,110.06,87.62
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,112.98,89.55
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,113.14,89.16
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,113.36,88.85
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,90.09,69.28
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,76.99,58.19
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,77.73,58.51
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,127.25,68.77
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,208.75,136.66
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,278.31,201.71
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,278.36,189.31
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,342.36,230.08
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,394.26,273.53
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,446.08,316.14
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,486.44,350.58
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,517.81,375.04
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,570.53,414.84
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,636.99,464.87
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,663.25,481.34
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,675.02,486.44
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,738.77,535.22
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,797.37,579.53
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,830.36,601.29
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,860.71,621.4
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,825.84,595.76
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,747.73,538.41
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,806.33,579.95
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,853.84,613.19
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,919.66,661.81
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,967.63,694.12
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,909.0,656.58
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,829.31,602.07
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,893.51,649.66
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,935.1,677.76
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,911.27,663.98
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,891.01,653.06
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,856.52,631.66
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,819.91,608.78
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,772.02,577.77
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,722.95,545.38
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,660.66,502.86
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,598.54,459.19
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,519.73,402.91
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,437.67,341.55
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,341.01,265.71
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,251.52,190.97
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,131.0,68.03
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,11.52,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.92,9.06
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.81,20.03
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,42.31,30.34
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,46.48,34.17
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,50.71,37.84
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,54.62,41.07
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,58.42,44.09
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,59.26,44.53
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,65.67,49.62
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,91.64,70.78
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,120.53,93.91
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,90.09,68.64
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,69.44,51.52
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,81.01,60.65
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,131.17,70.59
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,182.53,100.26
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,235.14,138.68
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,287.76,181.19
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,340.92,225.37
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,393.51,268.56
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,445.96,310.67
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,487.42,344.38
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,519.39,367.72
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,572.34,406.39
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,640.51,455.83
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,684.76,487.1
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,727.65,516.87
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,767.29,543.38
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,805.1,567.38
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,839.02,589.22
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,870.23,609.35
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,896.76,625.27
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,920.16,639.27
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,938.46,651.01
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,953.41,660.83
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,957.27,663.97
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,971.41,673.68
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,969.93,675.24
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,965.04,674.99
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,912.15,643.97
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,838.88,599.05
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,797.28,575.05
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,753.88,549.1
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,761.58,558.19
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,775.15,569.51
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,635.9,476.12
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,491.15,373.73
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,444.95,341.68
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,398.31,307.82
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,342.32,266.5
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,287.21,224.12
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,222.35,172.09
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,159.64,119.58
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,80.77,39.91
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.18,8.96
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,35.16,23.49
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.02,34.99
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,58.14,43.8
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.97,52.06
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,75.29,58.08
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,82.34,63.69
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,87.05,67.08
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,91.92,70.52
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,93.98,71.91
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,95.86,73.14
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,96.77,73.45
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,97.49,73.61
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,97.03,72.87
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,141.95,82.17
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,189.84,109.83
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,239.36,145.24
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,288.87,184.15
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,345.32,229.18
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,394.77,269.47
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,444.29,309.26
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,492.01,346.88
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,539.58,383.5
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,586.11,417.85
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,633.06,451.65
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,676.44,483.79
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,718.71,514.69
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,721.68,514.35
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,712.95,505.49
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,717.38,508.99
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,720.97,511.69
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,459.6,333.78
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,153.01,109.91
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,117.3,83.89
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,81.43,56.89
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,55.14,36.91
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,29.17,16.96
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,36.65,22.86
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,44.13,28.79
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,49.1,32.73
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,54.06,36.69
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,159.58,119.34
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,274.28,207.43
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,264.53,201.11
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,254.53,194.86
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,335.41,260.49
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,391.92,306.85
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,352.35,277.67
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,312.24,247.67
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,264.15,210.06
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,216.48,171.63
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,162.98,126.97
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,109.83,81.6
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,53.01,24.67
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.12,8.04
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.09,20.2
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.88,29.94
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,59.91,45.58
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,79.7,62.45
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,69.46,53.63
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,66.0,50.48
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,68.1,51.97
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,70.14,53.36
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,71.92,54.63
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,73.56,55.78
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,127.62,99.68
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,194.91,152.97
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,206.1,160.91
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,234.34,169.07
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,204.9,131.68
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,231.42,138.36
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,291.0,186.15
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,342.96,229.57
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,394.56,272.33
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,446.22,314.33
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,495.95,354.6
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,545.09,393.42
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,592.69,429.36
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,639.68,463.84
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,683.8,496.17
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,726.6,526.87
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,766.19,554.77
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,804.01,579.95
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,838.39,602.51
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,870.14,623.28
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,704.26,509.09
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,462.01,333.59
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,732.46,531.92
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,952.99,680.0
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,967.06,688.13
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,965.01,687.79
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,963.16,688.22
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,957.91,686.61
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,805.29,586.6
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,631.93,464.6
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,630.42,467.98
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,626.32,468.72
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,728.08,545.94
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,809.05,604.42
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,759.97,572.31
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,709.7,539.57
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,647.19,497.38
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,584.75,453.82
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,499.63,391.1
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,425.46,334.16
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,336.1,262.4
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,252.83,191.95
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,132.09,69.27
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.08,7.71
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.14,20.96
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.96,31.56
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,51.48,38.24
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,60.61,46.05
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,65.15,49.78
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,69.55,53.25
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,72.19,55.15
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,74.71,56.92
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,76.6,58.13
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,78.33,59.21
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,79.73,60.01
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,80.92,60.65
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,89.29,67.24
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,134.28,75.88
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,183.99,104.3
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,235.3,141.46
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,295.05,199.73
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,344.77,246.94
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,369.64,259.19
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,442.93,310.58
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,495.08,351.97
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,544.03,390.14
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,590.58,424.95
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,636.1,458.01
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,679.19,489.52
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,721.13,519.6
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,761.23,546.8
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,799.88,571.5
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,833.65,593.69
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,864.82,614.2
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,891.4,631.78
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,914.91,647.47
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,932.94,659.78
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,961.38,678.84
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,959.67,679.15
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,968.19,686.33
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,980.69,697.23
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,976.47,697.61
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,965.76,692.65
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,951.79,685.73
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,929.03,674.24
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,903.39,660.86
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,875.3,644.69
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,839.18,622.93
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,792.93,594.41
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,745.38,564.37
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,685.14,524.39
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,624.89,482.98
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,547.82,427.59
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,472.83,371.1
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,377.26,295.21
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,285.1,217.4
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,146.42,77.57
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.16,7.52
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.8,19.92
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.29,29.43
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,49.81,36.91
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,56.17,42.3
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,60.6,45.94
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,64.88,49.33
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,67.42,51.07
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,69.86,52.67
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,71.69,53.97
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,80.57,61.05
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,81.21,61.22
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,81.75,61.33
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,81.76,61.01
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,127.54,69.51
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,178.53,98.08
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,239.79,142.35
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,292.09,184.23
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,345.0,228.05
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,397.02,270.8
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,449.12,312.79
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,500.35,353.79
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,550.98,393.29
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,598.36,428.58
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,644.06,461.62
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,687.93,493.56
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,730.51,523.95
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,770.67,551.28
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,809.16,575.66
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,843.45,598.09
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,875.09,618.79
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,901.64,636.57
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,925.04,652.45
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,943.35,664.88
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,958.29,675.34
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,966.92,682.27
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,972.09,687.21
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,984.35,697.97
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,979.71,698.07
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,968.12,692.54
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,953.26,685.04
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,930.0,673.26
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,903.83,659.54
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,874.52,642.56
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,837.06,619.89
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,789.4,590.24
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,740.47,559.08
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,677.29,517.07
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,614.26,473.69
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,536.15,417.71
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,460.12,360.57
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,358.35,279.94
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,269.4,204.76
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,139.31,73.07
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
