Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,11.52,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,21.05,7.67
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,35.33,23.49
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,49.43,36.1
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,57.49,43.31
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,66.07,50.69
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,72.49,56.0
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,78.71,60.97
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,81.63,63.08
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,82.77,63.66
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,84.63,64.81
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,86.33,65.83
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,85.05,64.41
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,83.83,63.08
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,92.47,69.73
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,134.99,77.1
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,182.86,103.55
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,233.0,139.5
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,284.76,180.78
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,337.43,224.1
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,389.17,266.75
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,444.56,311.3
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,494.19,351.46
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,543.31,390.26
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,590.57,426.01
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,636.86,460.05
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,680.47,492.23
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,722.84,522.88
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,762.51,550.14
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,800.57,574.69
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,834.11,596.88
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,865.01,617.3
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,891.71,635.17
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,915.35,651.08
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,933.48,664.75
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,948.3,676.45
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,970.55,692.06
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,975.97,696.88
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,974.3,697.02
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,969.19,695.11
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,955.73,687.93
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,939.06,678.79
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,921.76,670.43
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,895.2,655.89
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,856.4,633.02
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,815.62,608.5
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,766.07,576.99
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,715.35,543.95
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,648.88,497.77
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,574.64,444.58
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,495.23,387.05
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,419.15,329.1
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,320.65,249.97
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,229.42,173.3
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,106.27,54.13
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.23,4.91
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,32.89,21.43
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,48.25,35.09
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,62.52,47.57
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,77.3,60.2
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,90.4,71.13
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,104.9,82.97
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,123.43,97.94
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,139.18,110.36
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,155.43,122.99
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,165.43,130.39
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,181.36,142.5
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,196.78,154.07
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,213.13,166.24
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,239.93,175.21
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,248.44,180.79
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,252.13,184.09
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,283.46,206.5
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,317.5,231.01
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,364.59,261.24
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,448.54,320.34
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,482.67,346.67
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,501.36,360.83
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,550.12,395.74
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,597.66,429.46
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,652.25,471.25
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,718.07,521.03
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,757.99,549.21
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,796.1,575.51
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,830.29,597.81
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,861.83,618.22
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,888.22,634.23
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,911.49,648.23
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,929.24,659.81
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,943.64,669.32
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,952.68,675.73
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,958.31,680.11
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,956.52,681.56
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,951.34,681.01
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,940.16,675.3
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,925.75,667.63
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,909.04,659.92
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,883.23,646.17
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,850.14,626.35
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,814.79,604.79
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,767.2,575.09
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,718.41,543.9
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,659.52,503.65
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,600.53,462.08
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,521.64,405.69
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,438.99,343.62
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,344.3,268.25
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,256.46,194.04
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,133.11,68.27
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.65
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,31.12,20.0
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,47.44,34.55
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,62.99,48.15
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,76.5,59.76
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,89.96,71.04
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,104.86,83.26
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,123.25,98.15
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,138.84,110.47
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,150.7,119.55
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,153.28,120.97
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,163.22,128.37
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,172.56,135.22
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,181.66,141.81
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,213.68,150.18
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,206.14,131.02
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,232.87,141.24
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,283.55,181.85
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,335.3,224.68
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,386.14,266.87
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,437.93,309.17
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,488.62,349.75
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,538.5,388.59
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,587.23,425.33
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,633.83,459.41
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,664.21,479.17
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,686.33,491.62
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,690.99,494.19
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,689.62,492.52
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,731.76,521.74
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,771.35,548.88
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,853.97,608.48
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,916.54,650.59
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,892.1,633.89
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,833.81,591.52
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,752.28,536.71
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,682.49,488.41
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,833.9,599.63
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,963.01,689.04
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,860.56,621.91
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,719.05,524.28
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,734.9,538.59
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,726.82,536.45
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,685.71,509.6
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,643.0,481.42
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,651.48,491.74
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,653.76,496.18
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,593.03,454.49
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,533.09,412.29
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,459.65,358.57
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,388.77,304.17
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,298.39,231.53
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,197.55,148.5
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,99.06,48.95
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.83,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,13.2,1.83
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,28.75,17.97
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,43.85,31.36
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,59.94,45.36
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,74.14,57.51
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,83.96,65.83
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,91.77,72.27
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,107.53,85.06
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,122.45,96.94
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,133.9,105.79
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,144.77,114.05
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,153.03,120.12
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,149.93,117.0
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,147.95,114.83
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,176.84,117.57
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,184.3,109.44
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,228.33,134.5
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,293.92,193.08
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,360.02,250.41
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,386.06,268.63
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,440.47,310.08
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,491.73,351.51
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,542.29,391.18
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,590.73,428.17
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,637.37,462.72
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,682.2,495.99
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,725.65,527.54
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,766.16,555.15
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,804.88,579.87
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,839.35,602.82
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,871.13,623.95
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,898.68,642.29
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,923.1,658.63
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,908.91,649.31
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,861.9,613.78
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,932.58,666.62
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,971.33,692.59
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,971.05,693.42
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,967.37,692.43
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,970.5,696.05
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,957.59,689.34
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,935.83,678.44
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,911.12,665.6
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,878.7,647.47
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,843.91,627.48
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,802.71,602.15
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,754.81,571.59
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,694.32,530.06
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,633.92,487.39
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,556.46,432.2
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,481.15,375.85
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,378.87,295.18
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,280.83,212.79
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,144.11,72.77
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,10.24,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,18.83,4.48
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,32.85,21.27
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,45.92,33.08
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.7,39.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,59.43,45.05
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,66.83,51.25
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,71.92,55.32
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,72.02,55.1
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,72.29,55.0
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,73.97,56.06
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,75.53,57.01
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,82.61,62.49
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,82.17,61.79
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,82.45,61.7
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,121.81,67.87
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,171.12,94.37
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,222.32,130.99
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,282.52,179.16
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,334.81,223.16
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,386.54,266.59
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,438.53,309.6
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,489.08,350.53
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,539.1,389.89
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,587.23,426.87
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,634.56,462.25
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,679.47,495.84
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,723.07,527.77
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,763.79,555.93
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,802.82,581.11
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,838.08,604.6
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,870.73,626.27
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,898.77,643.73
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,923.73,659.13
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,942.67,672.05
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,958.22,682.89
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,965.56,688.52
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,969.44,692.1
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,969.3,694.71
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,979.01,703.98
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,965.72,696.77
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,949.19,687.65
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,926.16,675.72
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,900.22,661.82
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,867.92,642.35
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,827.71,617.24
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,780.06,588.38
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,731.16,557.84
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,661.97,510.57
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,593.22,462.02
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,504.27,395.86
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,427.5,336.44
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,324.81,253.45
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,230.1,173.5
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,106.44,51.54
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,21.47,11.93
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,33.71,22.8
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,48.59,35.73
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,63.32,48.35
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,80.15,62.5
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,95.56,75.18
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,78.34,60.26
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,62.91,46.97
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,70.45,52.92
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,72.03,53.9
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,71.48,53.14
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,70.97,52.43
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,82.31,61.33
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,121.6,66.65
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,172.69,93.58
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,225.21,130.9
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,278.23,173.33
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,331.81,217.88
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,384.89,262.28
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,437.96,305.97
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,489.64,348.28
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,540.64,389.02
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,589.13,426.05
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,635.63,460.52
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,680.08,493.6
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,723.14,524.96
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,762.91,552.05
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,800.77,576.03
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,835.15,598.72
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,866.87,619.58
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,893.48,637.31
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,916.94,653.04
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,935.81,665.86
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,951.33,676.64
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,959.58,682.83
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,964.4,686.99
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,976.99,697.87
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,973.02,698.11
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,960.71,691.64
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,945.17,683.2
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,922.69,671.99
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,897.31,658.78
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,866.42,640.34
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,827.56,616.23
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,779.91,586.42
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,731.01,555.05
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,668.18,512.65
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,605.45,468.86
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,524.64,410.25
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,441.15,346.79
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,343.21,268.05
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,252.69,191.09
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,131.42,63.43
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,18.79,3.14
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,32.47,20.86
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.28,32.5
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.43,38.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,59.53,44.94
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,61.98,46.93
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,69.49,53.04
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,100.63,78.66
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,127.35,100.18
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,141.33,110.95
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,156.68,122.71
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,168.9,131.82
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,176.31,137.02
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,183.49,142.01
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,210.92,147.56
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,192.69,118.85
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,227.85,133.39
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,280.45,175.5
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,333.75,219.96
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,385.8,263.33
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,438.11,306.24
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,489.54,347.41
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,540.36,386.87
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,589.04,423.71
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,636.51,458.56
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,681.59,491.84
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,725.28,523.44
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,766.42,552.4
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,805.79,578.52
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,840.93,601.74
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,873.41,623.15
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,901.23,640.22
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,925.92,655.21
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,945.02,668.02
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,960.73,678.78
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,969.17,685.03
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,974.16,689.25
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,974.59,692.18
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,984.58,701.48
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,972.81,695.38
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,957.75,687.41
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,935.17,675.98
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,909.65,662.69
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,873.71,640.94
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,842.14,621.99
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,793.94,592.12
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,744.46,560.79
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,679.89,517.76
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,615.55,473.39
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,534.97,415.59
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,451.25,352.62
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,349.22,271.53
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,255.14,192.18
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,132.38,62.28
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,8.96,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,17.09,1.6
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,32.0,20.43
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,46.05,33.13
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,59.93,45.31
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,73.45,56.91
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,85.2,66.73
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,96.57,75.98
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,108.4,85.41
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,119.76,94.28
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,138.46,109.01
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,164.44,129.39
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,140.97,109.77
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,130.08,100.46
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,138.13,106.4
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,146.87,107.73
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,201.2,146.87
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,265.71,192.64
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,282.11,204.16
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,298.16,215.56
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,332.46,239.51
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,369.83,265.6
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,391.48,281.18
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,413.72,297.12
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,367.2,263.92
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,313.6,225.28
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,440.17,316.24
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,581.68,414.74
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,626.02,444.71
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,674.7,477.7
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,768.76,545.92
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,862.83,611.11
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,838.8,592.87
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,795.58,560.43
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,875.37,618.09
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,943.81,663.91
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,954.53,670.77
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,961.81,676.01
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,959.82,676.64
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,954.4,675.28
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,940.67,667.75
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,931.04,663.02
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,899.71,646.07
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,865.73,627.35
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,643.08,476.45
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,395.72,296.79
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,546.07,414.17
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,696.46,523.97
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,619.38,470.53
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,554.14,425.35
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,474.16,367.54
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,397.58,308.93
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,299.22,230.88
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,192.17,143.35
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,96.22,42.43
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,8.54,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,16.35,0.47
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,33.3,21.47
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,49.49,36.15
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,62.5,47.67
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,75.26,58.67
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,74.85,58.24
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,76.06,59.03
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,106.15,83.9
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,128.88,102.2
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,131.89,104.05
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,127.98,100.26
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,163.56,128.5
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,201.27,157.87
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,201.96,157.56
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,227.56,164.44
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,242.9,174.82
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,264.01,192.09
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,298.87,213.74
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,345.48,245.07
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,373.51,261.32
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,431.43,302.65
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,480.23,341.91
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,528.93,380.17
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,544.29,391.61
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,537.9,385.27
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,577.45,413.79
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,619.5,443.68
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,704.57,505.85
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,790.94,568.4
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,719.26,514.7
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,605.86,431.65
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,764.31,547.48
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,907.21,646.77
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,925.24,658.16
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,939.94,668.31
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,947.4,673.95
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,951.4,677.54
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,831.55,597.92
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,686.73,496.37
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,808.59,586.42
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,914.31,660.54
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,766.02,562.11
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,607.9,451.43
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,694.45,517.8
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,751.98,561.74
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,698.98,526.78
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,645.53,491.33
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,565.13,434.63
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,468.29,364.05
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,388.21,304.04
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,312.18,244.59
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,202.58,156.54
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,113.59,82.59
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,45.59,16.43
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,33.82,21.76
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,51.75,37.85
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,63.41,48.22
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,75.33,58.5
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,82.15,64.19
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,90.06,70.58
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,111.75,88.31
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,134.45,106.54
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,110.88,86.56
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,97.42,75.04
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,95.58,72.97
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,93.85,71.03
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,93.67,70.52
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,125.52,74.16
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,173.07,98.48
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,230.61,138.91
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,281.36,179.19
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,333.35,222.34
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,384.69,265.02
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,436.62,307.63
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,487.36,349.13
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,537.92,389.56
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,585.89,426.28
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,632.07,460.61
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,676.65,493.96
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,720.26,525.94
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,760.18,553.6
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,798.41,579.5
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,832.86,603.44
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,864.73,624.61
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,890.67,640.63
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,913.46,654.52
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,930.69,666.17
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,944.54,675.72
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,953.64,682.28
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,968.33,692.66
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,965.86,693.4
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,960.02,692.15
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,944.74,683.63
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,926.3,673.15
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,899.63,658.35
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,870.2,641.64
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,828.77,616.74
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,785.26,590.01
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,722.13,548.38
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,668.17,512.43
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,596.91,462.81
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,527.13,411.96
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,443.37,348.33
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,347.43,273.26
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,250.18,194.16
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,146.05,107.88
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,70.3,26.94
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
