Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,16.81,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,31.56,19.85
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,46.41,33.35
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.74,40.04
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,61.51,46.8
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,67.77,52.05
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,75.29,58.17
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,100.38,78.85
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,134.87,106.9
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,140.95,111.25
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,152.23,119.79
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,111.97,86.46
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,83.23,62.67
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,83.5,62.57
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,115.83,65.86
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,165.83,90.77
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,217.75,126.65
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,278.34,174.54
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,330.96,218.52
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,382.84,261.93
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,434.99,304.97
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,465.54,332.79
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,489.05,351.12
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,546.92,394.56
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,633.9,459.55
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,637.75,460.66
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,625.56,448.86
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,637.41,457.05
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,646.12,462.71
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,762.11,549.41
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,870.25,625.88
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,804.86,577.56
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,695.94,495.93
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,711.78,508.21
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,726.23,519.13
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,631.11,453.53
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,549.22,395.73
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,552.57,400.63
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,554.97,404.71
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,781.83,572.12
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,960.13,694.77
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,938.56,682.85
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,914.02,670.04
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,877.25,647.72
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,843.84,627.5
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,797.02,598.42
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,748.89,567.77
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,683.33,523.78
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,618.16,478.47
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,538.3,419.86
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,460.69,360.32
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,353.26,274.91
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,260.43,195.64
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,133.03,52.85
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,8.96,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,16.55,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.05,16.86
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.66,27.55
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,46.5,33.75
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,51.13,37.82
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,55.39,41.38
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,59.55,44.72
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,58.99,44.0
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,64.01,47.92
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,65.9,49.19
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,67.69,50.36
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,67.35,49.68
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,77.42,57.45
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,78.27,57.83
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,110.37,60.43
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,162.42,85.86
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,215.83,122.76
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,269.93,165.51
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,324.61,210.74
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,378.48,255.77
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,432.23,300.08
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,484.63,343.05
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,536.35,384.49
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,584.44,421.25
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,629.12,454.35
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,673.58,487.59
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,716.75,519.23
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,756.71,547.08
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,794.89,572.12
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,829.72,595.48
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,861.99,617.1
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,888.81,635.11
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,912.51,651.13
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,931.16,663.67
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,946.47,674.12
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,965.79,687.58
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,968.54,690.36
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,967.27,691.96
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,962.55,691.47
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,948.02,683.47
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,937.79,678.49
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,913.48,665.36
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,886.39,650.38
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,845.74,626.01
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,803.09,599.94
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,751.52,566.88
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,698.75,532.23
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,618.54,476.56
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,549.6,427.43
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,466.88,365.13
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,387.8,302.91
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,271.0,209.72
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,179.82,133.02
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,89.84,31.36
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,25.94,15.18
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,37.95,26.23
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,43.87,31.66
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,49.74,36.81
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,53.34,39.82
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,56.88,42.66
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,59.8,44.79
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,62.61,46.75
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,70.14,52.69
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,71.76,53.7
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,73.12,54.5
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,74.34,55.19
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,74.42,54.96
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,115.88,65.79
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,168.15,91.14
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,221.52,127.58
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,274.78,169.24
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,328.68,213.34
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,381.8,257.28
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,434.67,300.34
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,486.35,342.17
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,537.43,382.51
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,585.85,419.09
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,632.97,453.64
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,678.32,487.0
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,722.26,518.65
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,762.52,546.18
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,800.84,570.49
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,835.67,593.54
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,867.85,614.91
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,894.49,632.71
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,917.95,648.55
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,937.7,663.53
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,954.11,676.56
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,962.75,683.31
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,967.92,688.02
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,981.46,699.82
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,978.35,700.98
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,966.74,695.33
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,951.83,687.67
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,928.99,675.67
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,903.21,661.7
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,873.26,643.49
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,835.07,619.52
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,786.66,588.97
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,736.97,556.9
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,670.79,512.31
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,604.86,466.37
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,521.66,405.35
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,436.7,340.42
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,331.79,256.67
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,235.38,175.07
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,121.26,40.48
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,8.54,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,16.09,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,31.05,19.17
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,46.25,33.14
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,54.09,40.29
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,62.18,47.35
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,68.78,52.89
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,75.19,58.09
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,100.45,78.7
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,133.57,105.3
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,104.11,80.58
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,83.52,63.32
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,85.68,64.73
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,87.57,65.91
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,87.14,65.21
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,123.79,73.87
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,174.94,99.12
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,227.19,134.67
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,278.11,173.98
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,330.1,215.89
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,382.21,258.31
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,433.85,299.54
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,484.0,339.22
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,533.97,377.65
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,580.93,412.07
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,626.1,444.02
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,669.76,475.36
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,712.37,505.31
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,751.26,531.05
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,788.36,555.03
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,822.05,578.11
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,853.17,599.02
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,878.4,614.54
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,900.48,628.11
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,926.23,646.77
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,939.9,657.93
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,944.0,662.16
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,944.59,664.34
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,940.54,662.95
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,933.16,659.6
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,917.35,651.47
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,898.42,641.4
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,869.4,625.61
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,837.69,607.94
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,787.42,577.5
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,745.56,552.31
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,690.93,517.14
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,635.93,480.67
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,565.55,431.7
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,496.54,382.11
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,395.53,307.33
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,318.39,247.38
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,226.8,173.63
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,126.4,91.31
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,60.46,15.11
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,24.02,13.57
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.17,27.33
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,55.99,42.06
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,71.04,55.06
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,87.02,68.53
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,102.72,81.45
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,121.38,96.36
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,134.27,106.2
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,128.53,100.89
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,120.21,93.54
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,132.0,102.36
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,142.86,110.27
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,107.83,81.75
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,111.08,63.9
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,161.26,87.48
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,213.44,122.77
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,274.76,170.07
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,328.13,213.41
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,380.5,256.38
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,433.09,298.88
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,465.92,327.86
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,492.12,347.84
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,546.96,387.85
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,628.22,446.75
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,672.47,478.79
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,715.46,509.46
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,755.29,536.51
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,793.4,561.33
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,828.24,584.1
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,860.57,605.22
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,899.68,630.92
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,923.71,646.98
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,942.53,659.93
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,957.93,670.87
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,968.31,678.79
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,975.18,684.68
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,973.57,686.54
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,968.44,686.37
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,956.3,680.4
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,940.85,672.44
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,924.1,665.11
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,897.96,651.59
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,861.37,629.65
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,822.6,606.01
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,772.51,575.06
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,721.21,542.5
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,655.76,498.8
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,590.49,453.61
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,500.76,388.67
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,423.02,329.79
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,323.25,249.69
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,231.06,171.12
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,117.91,29.81
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,26.9,15.75
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.61,27.68
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,47.3,34.61
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,56.75,42.74
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,61.89,47.06
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,66.87,51.08
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,68.64,52.3
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,70.43,53.48
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,72.26,54.67
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,73.96,55.74
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,81.54,61.49
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,81.81,61.22
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,82.17,61.2
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,108.71,62.39
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,160.09,86.35
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,213.19,122.22
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,274.72,169.7
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,328.17,213.21
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,380.99,256.7
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,433.94,299.66
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,485.25,341.17
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,535.92,381.18
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,585.15,418.31
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,633.6,453.79
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,678.63,486.95
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,722.18,518.38
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,763.41,546.7
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,802.79,571.8
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,837.93,594.75
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,870.4,615.91
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,897.33,633.93
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,921.03,649.98
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,940.5,662.96
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,956.58,673.89
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,966.27,681.16
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,972.46,686.37
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,972.64,689.13
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,969.38,689.88
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,971.44,692.81
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,957.41,685.47
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,935.53,674.61
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,910.68,661.82
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,875.87,640.94
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,844.38,622.15
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,797.77,593.58
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,749.85,563.48
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,685.71,520.01
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,621.81,475.3
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,541.93,418.29
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,464.31,360.04
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,354.12,273.3
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,259.15,191.92
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,130.04,26.87
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,25.76,14.66
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.12,26.28
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.8,33.25
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,55.04,41.28
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,60.21,45.64
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,65.23,49.7
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,66.0,50.09
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,66.88,50.53
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,68.51,51.57
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,70.04,52.51
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,110.8,85.45
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,177.67,138.48
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,109.88,83.67
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,103.29,59.22
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,154.76,83.28
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,207.67,119.09
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,268.62,166.12
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,321.39,209.1
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,373.56,252.07
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,425.73,294.38
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,476.38,335.24
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,526.47,374.62
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,525.06,374.69
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,500.71,355.47
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,531.88,377.62
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,564.5,400.37
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,675.99,482.22
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,786.73,561.81
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,821.46,584.14
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,853.66,605.3
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,881.36,622.28
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,906.03,637.33
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,924.72,651.33
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,940.08,663.41
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,960.14,677.28
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,963.89,680.92
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,963.24,682.03
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,959.13,681.13
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,946.09,674.67
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,929.8,666.25
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,912.65,658.72
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,886.0,644.91
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,827.52,608.55
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,767.35,570.4
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,717.24,539.1
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,657.25,499.82
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,597.94,458.94
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,538.9,416.82
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,461.49,359.67
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,387.11,301.73
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,295.7,228.03
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,210.83,155.04
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,94.27,12.28
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.89,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.26,13.33
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,34.65,23.38
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,40.27,28.58
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,45.88,33.52
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,49.98,36.98
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,53.99,40.23
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,55.32,41.04
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,61.83,46.1
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,63.8,47.43
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,65.66,48.67
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,66.02,48.67
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,76.61,56.98
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,77.79,57.62
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,102.21,58.06
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,153.6,80.72
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,206.45,115.87
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,260.34,157.61
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,314.89,202.11
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,368.55,246.49
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,422.21,290.3
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,474.77,332.96
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,526.72,374.15
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,576.36,411.86
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,624.66,447.54
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,670.36,481.5
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,714.51,513.75
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,756.33,542.29
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,796.17,567.89
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,831.68,591.33
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,864.5,613.0
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,892.22,631.59
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,916.77,648.21
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,936.6,663.08
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,953.04,675.96
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,963.63,683.84
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,970.73,689.68
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,925.18,662.72
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,845.19,610.13
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,912.54,659.65
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,954.72,688.9
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,859.02,628.41
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,744.21,551.87
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,739.48,552.37
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,730.35,548.34
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,642.71,488.46
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,556.75,427.36
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,505.79,392.12
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,454.41,355.14
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,455.1,357.09
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,456.6,356.61
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,344.7,267.45
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,248.46,183.95
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,123.84,9.08
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,13.66,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.65,13.49
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.7,25.05
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,43.4,31.2
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,51.28,38.08
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,55.87,41.97
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,60.35,45.59
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,61.72,46.4
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,63.15,47.21
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,64.97,48.42
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,73.01,54.71
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,73.35,54.66
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,73.65,54.6
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,74.07,54.64
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,96.8,54.88
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,158.68,85.46
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,211.31,120.21
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,276.92,182.46
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,338.93,239.25
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,348.65,247.71
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,364.31,259.8
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,398.32,283.89
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,448.59,319.53
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,520.44,371.57
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,623.03,446.16
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,619.46,441.83
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,585.49,415.14
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,689.83,491.48
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,790.78,563.63
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,825.84,586.36
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,858.34,607.78
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,884.94,625.39
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,908.4,641.06
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,927.25,653.64
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,942.75,664.2
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,956.76,674.48
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,953.81,674.09
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,951.14,675.03
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,945.02,673.89
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,937.62,670.68
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,919.16,660.4
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,893.02,646.31
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,864.14,630.36
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,816.21,600.34
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,766.46,568.71
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,662.39,499.08
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,571.6,435.66
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,511.01,393.31
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,431.5,335.61
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,416.62,324.37
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,380.85,295.97
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,284.17,218.03
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,177.94,129.31
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,86.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.52,11.72
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,34.8,23.43
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,40.42,28.6
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,46.06,33.5
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,50.17,36.98
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,54.2,40.24
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,56.23,41.63
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,63.52,47.33
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,65.45,48.61
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,67.28,49.8
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,68.22,50.15
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,69.06,50.43
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,80.33,59.16
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,102.34,58.8
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,154.94,81.24
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,208.82,116.36
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,263.15,158.05
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,318.18,202.8
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,372.39,247.16
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,426.45,290.82
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,479.26,332.34
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,531.46,372.15
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,581.29,409.38
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,629.83,444.64
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,676.23,478.34
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,721.13,510.31
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,762.9,539.49
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,802.71,565.59
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,838.59,588.85
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,871.79,610.36
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,900.72,629.45
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,926.49,646.63
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,947.16,660.41
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,964.41,672.19
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,975.19,680.07
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,982.38,685.9
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,984.08,689.62
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,982.28,691.34
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,972.86,686.96
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,960.09,680.65
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,951.36,678.18
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,927.64,666.1
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,894.95,647.1
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,859.8,626.34
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,814.59,599.26
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,767.78,570.47
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,712.79,534.15
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,652.81,493.0
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,574.55,437.58
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,498.66,381.0
