Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,395.27,300.88
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,299.09,217.75
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,148.6,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,22.02,11.15
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,32.37,21.28
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,38.11,26.52
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,43.82,31.46
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,47.67,34.7
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,51.45,37.75
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,58.4,43.25
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,60.69,44.78
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,62.38,45.88
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,63.99,46.9
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,64.77,47.25
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,75.7,55.79
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,76.94,56.47
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,97.88,55.99
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,150.46,77.88
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,204.47,112.98
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,258.86,154.54
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,313.84,198.95
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,368.36,243.5
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,422.87,287.41
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,476.28,330.13
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,529.05,371.28
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,579.09,408.56
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,627.44,443.45
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,674.29,477.34
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,719.66,509.47
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,761.55,537.27
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,801.42,561.92
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,837.35,585.08
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,870.57,606.48
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,899.09,624.93
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,924.43,641.46
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,945.08,654.82
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,962.32,666.19
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,970.4,672.34
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,974.93,676.51
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,975.69,679.62
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,972.96,680.75
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,962.72,675.89
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,961.66,677.03
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,940.74,667.05
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,916.8,655.25
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,882.94,635.57
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,846.67,614.14
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,804.83,589.39
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,756.38,559.54
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,694.39,519.56
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,632.53,478.07
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,551.91,420.87
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,473.7,362.51
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,368.69,280.36
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,270.92,195.32
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,130.98,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,11.1,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.08,10.97
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.85,22.47
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,43.22,30.86
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,50.63,37.35
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,55.63,41.58
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,60.48,45.52
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,62.53,46.89
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,64.58,48.2
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,66.33,49.35
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,74.48,55.69
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,74.12,54.95
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,73.8,54.26
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,74.22,54.3
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,93.12,53.51
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,154.76,82.36
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,207.2,116.01
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,260.95,156.8
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,315.47,200.57
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,369.12,244.33
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,423.02,287.77
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,475.66,329.99
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,527.69,370.73
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,577.41,407.99
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,626.01,443.36
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,672.75,477.31
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,718.02,509.5
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,759.79,537.67
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,799.58,562.63
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,835.46,585.9
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,868.64,607.41
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,897.15,625.96
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,922.49,642.58
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,942.66,655.76
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,959.41,666.91
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,966.97,672.46
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,970.97,675.99
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,971.23,678.8
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,968.02,679.61
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,969.92,682.71
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,955.91,675.83
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,934.54,665.54
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,910.18,653.33
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,875.81,633.13
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,839.05,611.16
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,797.07,586.35
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,748.36,556.26
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,685.93,515.58
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,623.66,473.38
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,543.16,415.17
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,465.07,356.0
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,360.25,273.89
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,260.67,186.89
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,126.79,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,11.1,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.41,11.01
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.52,22.99
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.67,30.38
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,52.22,38.68
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,57.53,43.18
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,62.68,47.37
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,63.91,48.16
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,65.22,48.96
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,67.28,50.36
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,75.86,57.08
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,75.11,56.0
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,74.42,55.01
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,74.82,55.03
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,92.32,53.87
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,154.02,82.55
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,206.51,116.17
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,259.84,156.7
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,313.83,200.16
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,367.31,243.78
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,420.91,286.91
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,473.12,328.02
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,524.74,367.46
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,574.04,404.2
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,621.88,438.8
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,667.65,471.67
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,711.96,502.76
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,752.5,530.95
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,791.0,556.12
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,826.39,578.7
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,859.16,599.54
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,886.89,617.51
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,911.49,633.6
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,930.52,645.94
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,946.14,656.31
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,951.59,660.49
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,967.09,671.15
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,966.56,673.34
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,962.53,673.64
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,949.04,666.75
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,932.26,657.96
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,908.04,645.87
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,887.71,636.29
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,848.69,613.39
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,807.65,588.91
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,757.76,558.87
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,706.69,527.15
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,637.53,480.54
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,560.9,426.89
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,479.17,367.61
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,400.98,308.05
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,298.91,226.88
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,204.82,144.94
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,100.05,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,24.06,11.96
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,41.31,28.58
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,57.49,42.88
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,73.74,57.0
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,77.23,60.1
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,77.02,59.86
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,100.84,79.48
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,119.73,94.62
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,125.99,99.35
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,124.5,97.73
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,125.06,97.63
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,125.53,97.47
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,127.25,98.32
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,139.32,94.57
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,176.18,107.7
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,218.22,133.35
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,266.48,169.59
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,316.3,208.98
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,363.53,246.11
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,417.48,287.64
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,466.99,326.37
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,516.52,364.11
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,564.45,399.1
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,613.39,433.83
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,659.28,467.0
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,703.98,498.71
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,746.27,527.56
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,786.95,554.78
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,821.72,577.6
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,853.8,598.72
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,882.93,616.71
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,909.04,632.78
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,838.99,587.9
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,733.7,516.08
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,847.81,598.59
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,942.65,663.51
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,848.67,603.85
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,729.73,523.77
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,464.12,340.5
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,182.83,132.63
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,284.26,210.81
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,375.23,279.88
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,311.56,233.58
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,247.52,186.23
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,152.18,114.0
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,56.37,39.01
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,47.19,31.98
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,38.03,24.8
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,29.72,18.22
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,21.43,11.52
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,14.4,5.71
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.39,0.0
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.69,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,23.36,11.29
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,39.47,27.26
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,54.1,40.29
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,69.17,53.38
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,85.01,66.95
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,100.61,80.03
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,109.77,87.3
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,123.74,98.39
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,143.31,114.12
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,159.29,126.71
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,141.56,111.58
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,120.76,94.13
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,120.4,93.57
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,132.68,90.81
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,173.84,107.33
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,218.4,135.85
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,266.3,172.36
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,315.78,212.16
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,363.77,251.29
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,413.28,291.21
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,462.4,330.81
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,511.65,369.55
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,545.86,395.66
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,564.4,408.67
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,501.79,364.68
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,425.44,309.22
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,591.21,431.99
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,770.8,558.91
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,695.77,503.16
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,578.98,418.23
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,740.36,537.23
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,887.06,640.2
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,815.08,588.43
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,713.72,515.77
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,624.15,454.8
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,548.0,401.18
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,682.79,501.8
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,818.43,599.22
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,867.73,635.64
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,905.38,662.28
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,879.77,647.81
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,851.43,631.97
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,807.33,604.35
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,761.33,575.09
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,664.83,509.99
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,581.05,451.51
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,561.38,439.12
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,538.4,422.4
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,456.09,360.29
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,377.44,297.9
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,281.71,218.92
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,193.07,137.68
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,63.12,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,23.6,11.2
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,41.13,28.62
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,56.78,42.52
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,72.48,56.14
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,82.57,64.84
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,92.23,72.92
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,112.42,89.42
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,133.44,106.26
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,142.22,112.78
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,147.69,116.54
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,170.28,134.05
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,194.89,152.86
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,196.56,153.36
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,212.84,156.58
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,242.93,173.66
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,278.73,196.27
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,300.85,210.37
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,343.43,240.89
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,327.63,235.38
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,289.68,211.58
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,326.3,238.2
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,365.59,266.43
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,465.73,338.79
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,599.62,434.73
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,618.15,447.06
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,622.31,449.03
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,688.04,497.8
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,757.33,548.61
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,762.02,549.93
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,756.08,544.16
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,809.43,583.66
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,863.88,623.39
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,830.84,600.69
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,793.58,575.23
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,851.84,618.98
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,913.89,664.08
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,777.0,568.43
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,603.35,445.3
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,668.39,494.92
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,709.11,526.58
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,498.84,376.48
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,290.29,219.83
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,398.61,305.8
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,503.55,386.26
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,436.93,337.81
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,392.16,305.15
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,429.84,334.98
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,442.23,344.73
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,359.59,281.43
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,281.37,219.56
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,180.82,138.59
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,97.81,66.46
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,31.5,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,22.25,9.82
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,36.94,25.08
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,46.95,34.21
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,57.25,43.27
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,64.64,49.7
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,71.82,55.76
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,95.83,75.71
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,122.0,97.06
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,132.92,105.47
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,143.39,113.39
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,109.2,84.86
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,78.87,59.64
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,87.08,66.04
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,98.66,63.4
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,147.43,81.63
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,198.54,114.15
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,251.39,154.9
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,305.25,199.21
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,363.68,247.11
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,415.86,289.91
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,467.28,331.97
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,518.28,372.68
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,567.04,409.95
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,615.01,445.54
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,613.7,443.39
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,594.22,426.65
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,628.63,451.66
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,663.75,476.77
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,698.66,501.8
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,740.64,531.36
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,680.19,489.18
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,606.5,437.47
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,623.77,452.04
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,640.49,465.93
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,821.53,598.38
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,967.12,698.19
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,826.0,604.66
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,659.78,486.48
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,810.42,599.91
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,935.23,686.82
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,881.97,653.24
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,819.12,613.76
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,663.57,504.79
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,500.8,385.24
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,464.47,361.06
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,426.81,334.78
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,380.7,300.37
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,334.24,264.77
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,280.21,222.23
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,226.87,178.74
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,147.62,113.26
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,85.35,57.0
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,29.01,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,21.53,8.98
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.03,23.57
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,45.58,33.18
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,55.89,42.29
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,62.98,48.49
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,69.88,54.34
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,75.52,58.86
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,79.32,61.72
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,81.7,63.34
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,83.93,64.81
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,120.6,94.62
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,161.85,127.52
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,176.84,139.07
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,195.97,144.38
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,220.4,159.66
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,227.7,168.31
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,269.69,196.15
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,334.61,241.48
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,360.61,260.94
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,385.99,279.74
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,386.21,280.95
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,389.29,283.55
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,457.77,331.8
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,539.8,388.74
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,599.23,429.92
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,662.59,473.2
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,664.5,472.35
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,659.58,467.07
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,667.73,472.37
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,673.22,475.7
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,801.25,565.5
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,908.82,634.79
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,928.39,647.63
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,944.57,659.47
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,678.36,487.9
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,328.37,238.16
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,509.83,373.16
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,696.45,503.51
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,823.76,594.06
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,932.61,667.49
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,908.2,653.17
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,880.97,638.21
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,847.51,619.01
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,811.69,597.98
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,760.98,565.56
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,709.07,531.66
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,645.49,488.9
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,582.0,444.63
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,497.46,384.24
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,411.85,319.67
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,309.47,237.58
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,215.35,147.63
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,74.11,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,21.17,8.25
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.07,23.44
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,44.24,31.88
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,53.29,39.88
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,60.15,45.77
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,68.02,52.32
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,69.67,53.45
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,71.38,54.58
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,73.48,55.99
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,75.45,57.28
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,75.04,56.61
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,82.13,62.08
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,82.51,62.04
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,92.08,59.33
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,142.24,77.03
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,194.66,109.85
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,256.86,157.25
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,310.76,201.38
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,363.73,245.13
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,417.24,288.82
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,450.66,319.37
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,475.14,338.92
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,533.5,381.75
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,622.04,446.53
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,668.61,480.79
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,713.58,513.46
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,687.03,490.81
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,632.28,447.86
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,752.85,536.55
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,866.0,614.6
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,894.69,633.22
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,920.19,650.47
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,789.5,563.29
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,597.48,426.88
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,635.84,456.49
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,693.86,497.88
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,851.55,613.02
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,972.62,695.24
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,961.29,688.97
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,946.63,681.64
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,937.12,678.62
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,912.51,665.7
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,877.26,644.63
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,839.68,621.8
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,797.07,595.21
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,748.32,563.74
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,683.61,520.25
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,619.27,475.37
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,535.41,414.59
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,454.34,352.59
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,344.2,264.3
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,241.03,162.73
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,86.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.68,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.37,6.56
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.56,20.48
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,39.0,27.43
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,44.69,32.56
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,49.59,36.8
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,54.37,40.77
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,55.02,41.12
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,60.84,45.77
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,62.89,47.2
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,64.85,48.53
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,66.21,49.36
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,67.46,50.11
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,78.65,58.95
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,87.92,56.54
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,140.48,74.51
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,194.6,108.41
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,249.17,150.46
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,304.38,196.31
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,359.06,242.31
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,413.83,287.94
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,467.31,331.59
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,520.11,373.42
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,571.15,412.8
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,621.19,450.28
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,668.24,485.59
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,713.64,518.97
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,756.19,548.26
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,796.55,574.18
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,832.81,598.41
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,866.31,620.79
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,894.68,639.82
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,919.81,656.8
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,940.12,670.54
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,956.97,682.15
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,962.98,686.91
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,965.34,689.53
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,964.63,691.78
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,960.41,691.92
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,961.2,694.34
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,946.05,686.48
