Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,923.15,674.8
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,897.24,661.11
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,865.64,642.08
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,826.51,617.69
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,776.5,585.84
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,725.29,552.56
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,656.47,505.43
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,588.16,456.84
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,501.87,392.4
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,413.81,323.48
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,303.16,233.14
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,199.0,130.73
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,67.7,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,19.94,6.39
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,38.63,26.38
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.31,34.57
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,56.05,42.39
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,63.2,48.57
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,70.17,54.38
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,70.63,54.4
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,69.69,53.19
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,71.92,54.73
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,74.02,56.14
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,79.97,60.57
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,78.8,59.15
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,79.39,59.31
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,86.93,65.09
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,139.13,74.06
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,202.67,114.76
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,257.25,156.05
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,312.66,201.13
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,367.27,246.5
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,422.09,291.6
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,475.75,335.58
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,528.85,378.05
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,580.27,417.44
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,630.71,454.95
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,678.1,490.18
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,723.95,523.54
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,766.96,553.15
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,807.95,579.34
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,844.22,603.23
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,877.72,625.25
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,906.88,643.1
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,932.83,658.83
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,953.6,672.67
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,970.87,684.4
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,981.62,692.13
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,988.71,697.72
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,989.19,700.5
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,986.08,701.19
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,975.8,696.26
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,974.34,697.23
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,952.23,686.06
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,927.02,672.98
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,891.72,651.97
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,853.95,629.11
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,804.73,599.3
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,760.12,571.88
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,694.36,527.33
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,628.94,481.37
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,542.15,418.66
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,458.34,354.62
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,340.94,261.0
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,226.78,145.71
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,82.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.02,4.09
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,33.68,22.24
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.82,29.0
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,49.53,36.66
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,54.98,41.38
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,60.28,45.78
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,60.28,45.46
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,60.53,45.32
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,67.94,51.19
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,69.68,52.31
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,69.61,51.94
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,69.57,51.61
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,80.57,60.26
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,87.34,65.4
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,140.11,74.13
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,194.53,107.16
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,249.94,149.15
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,306.0,195.0
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,361.04,240.63
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,416.22,285.89
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,470.27,329.3
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,523.63,370.85
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,575.02,409.79
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,625.17,446.63
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,672.58,481.51
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,718.31,514.45
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,761.03,543.44
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,801.61,568.94
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,837.76,592.58
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,871.1,614.39
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,900.55,633.98
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,926.8,651.6
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,946.41,664.84
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,962.46,675.99
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,973.46,684.11
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,980.84,690.14
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,981.57,693.3
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,978.7,694.39
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,969.29,690.31
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,956.51,684.23
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,947.0,681.3
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,922.65,668.71
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,888.31,648.41
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,851.54,626.28
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,804.28,597.02
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,755.52,566.02
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,696.68,527.07
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,633.06,483.0
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,548.36,421.65
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,466.72,359.1
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,350.31,266.26
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,236.66,146.18
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,87.12,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.42,1.98
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,30.17,19.11
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,36.75,25.36
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,43.31,31.23
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,47.9,35.2
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,52.41,38.93
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,54.18,40.15
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,61.03,45.53
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,63.08,46.95
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,65.04,48.27
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,66.13,48.76
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,67.13,49.18
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,78.3,57.9
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,83.94,62.1
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,137.49,71.78
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,192.5,105.02
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,248.07,146.76
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,304.3,192.4
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,359.84,238.11
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,415.43,283.38
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,469.77,327.39
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,523.47,369.79
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,574.8,408.54
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,624.8,445.11
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,672.57,480.07
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,718.7,513.11
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,761.49,542.27
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,802.14,567.92
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,838.76,591.76
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,872.59,613.79
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,901.21,632.79
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,926.55,649.8
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,947.6,663.92
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,965.16,675.98
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,974.85,683.25
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,980.91,688.45
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,981.69,690.51
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,978.88,690.51
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,968.96,686.45
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,955.64,680.36
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,945.8,677.51
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,920.98,664.95
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,887.69,646.76
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,851.92,626.64
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,803.55,597.04
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,759.04,569.35
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,695.17,526.91
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,631.61,482.88
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,545.89,420.51
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,463.25,356.93
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,347.99,263.84
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,233.83,137.51
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,86.59,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,14.09,1.19
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.57,17.83
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,34.83,23.78
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,41.09,29.33
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,45.42,33.09
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,49.69,36.63
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,56.55,42.15
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,58.94,43.8
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,60.73,45.01
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,62.45,46.15
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,63.96,47.0
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,75.27,55.79
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,76.59,56.54
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,81.06,59.82
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,135.57,70.65
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,191.28,104.35
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,246.55,145.89
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,302.46,191.45
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,358.54,237.88
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,414.22,283.51
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,468.15,327.45
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,521.44,369.83
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,572.48,408.75
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,622.17,445.53
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,669.53,480.55
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,715.3,513.69
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,756.59,542.12
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,795.47,567.05
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,831.65,590.92
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,865.12,612.98
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,892.2,630.93
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,915.99,646.84
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,935.41,659.83
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,951.38,670.73
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,960.43,677.63
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,965.89,682.45
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,965.78,685.08
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,975.03,693.94
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,964.62,688.83
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,950.75,681.75
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,927.19,669.35
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,900.61,654.99
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,868.29,635.85
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,833.42,614.81
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,789.26,587.65
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,738.34,555.1
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,677.01,514.2
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,615.73,471.51
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,529.56,408.37
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,446.51,344.12
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,335.14,253.6
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,222.97,123.21
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,82.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.54,0.62
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.45,18.4
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,36.88,25.43
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,44.2,31.96
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,48.75,35.92
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,53.23,39.63
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,56.35,42.07
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,59.39,44.37
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,66.72,50.19
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,68.55,51.38
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,69.82,52.12
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,70.99,52.77
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,71.63,53.0
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,85.49,63.9
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,138.99,74.32
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,193.95,107.25
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,249.46,148.67
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,305.63,193.94
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,361.14,239.64
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,416.58,284.78
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,470.58,328.56
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,523.88,370.7
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,575.02,410.13
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,624.51,447.29
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,671.2,481.64
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,716.24,514.08
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,758.41,543.04
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,798.41,568.77
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,833.93,592.03
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,866.66,613.47
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,893.76,631.64
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,917.57,647.82
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,937.53,661.35
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,954.03,672.83
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,957.96,676.51
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,971.55,686.58
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,970.13,688.64
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,965.12,688.68
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,951.48,681.91
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,934.46,673.09
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,909.03,660.2
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,887.36,649.74
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,849.54,626.98
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,809.55,602.48
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,756.86,569.22
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,703.09,534.31
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,636.85,488.14
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,570.91,440.46
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,479.74,372.19
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,388.55,300.74
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,281.16,212.19
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,170.78,85.81
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,59.06,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.76,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.27,18.19
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,38.25,26.56
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,48.74,35.79
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,54.57,40.84
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,60.23,45.55
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,62.6,47.33
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,64.95,49.03
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,67.04,50.46
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,69.01,51.78
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,75.91,57.13
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,76.16,57.0
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,76.84,57.24
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,78.24,58.07
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,130.26,69.12
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,193.57,108.25
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,247.34,148.1
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,301.95,191.94
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,356.1,236.44
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,410.29,280.55
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,463.03,323.27
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,515.25,364.51
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,565.77,402.72
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,615.19,438.95
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,661.66,472.94
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,706.61,505.09
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,748.12,533.31
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,787.49,558.57
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,823.24,581.7
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,856.33,603.05
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,883.49,620.88
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,907.44,636.75
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,926.66,649.13
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,942.46,659.44
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,950.93,665.62
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,968.76,677.88
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,967.75,679.48
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,963.17,679.13
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,950.46,672.75
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,934.37,664.39
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,909.95,651.79
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,888.67,641.25
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,850.68,618.62
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,810.53,594.34
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,758.81,562.37
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,706.02,528.77
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,637.7,481.96
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,569.88,433.71
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,478.5,366.86
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,387.05,296.55
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,274.2,204.5
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,157.46,69.35
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,53.2,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,30.65,19.24
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.6,27.67
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,48.47,35.55
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,56.54,42.51
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,62.5,47.47
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,64.07,48.47
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,65.74,49.48
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,67.8,50.88
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,69.74,52.16
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,76.37,57.14
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,76.31,56.63
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,77.0,56.87
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,77.57,57.03
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,129.37,68.1
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,192.96,107.03
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,247.1,146.81
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,302.02,190.56
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,356.09,234.61
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,410.34,278.32
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,463.6,321.15
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,516.32,362.5
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,567.0,400.49
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,616.7,436.6
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,663.76,470.82
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,709.22,503.18
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,751.4,531.87
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,791.48,557.34
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,827.59,580.73
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,860.98,602.35
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,888.78,620.75
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,913.34,637.21
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,933.17,650.18
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,949.54,661.12
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,956.25,666.5
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,959.36,669.86
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,971.28,678.62
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,967.15,677.41
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,954.96,671.4
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,939.38,663.42
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,915.34,651.5
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,888.32,637.63
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,856.48,620.45
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,816.95,597.85
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,764.81,565.66
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,711.58,531.83
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,641.4,483.92
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,571.9,434.59
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,481.92,368.74
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,395.15,301.81
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,275.92,204.68
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,155.26,57.13
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,53.64,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,16.54,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,32.31,20.5
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.03,30.51
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.84,40.08
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.71,46.88
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,69.37,53.26
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,73.33,56.22
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,75.23,57.37
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,77.5,58.89
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,79.64,60.29
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,79.66,59.81
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,79.67,59.34
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,87.97,65.69
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,88.04,65.4
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,137.1,75.49
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,189.67,106.25
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,243.18,145.49
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,297.79,188.85
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,352.02,232.92
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,406.58,276.82
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,462.42,321.31
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,514.03,361.83
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,563.41,398.98
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,612.15,434.57
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,658.45,468.24
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,703.31,500.11
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,744.03,527.66
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,782.62,552.7
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,817.24,574.99
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,849.17,595.52
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,875.15,612.25
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,897.9,627.0
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,929.17,647.19
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,944.82,657.58
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,952.19,663.04
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,955.91,666.44
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,876.59,618.47
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,776.37,551.99
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,847.45,605.35
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,920.91,654.66
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,894.41,640.0
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,865.11,624.17
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,824.1,600.69
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,781.05,575.41
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,725.98,540.73
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,669.9,504.38
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,598.39,454.68
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,521.57,399.24
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,429.53,330.5
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,342.38,261.63
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,234.56,172.73
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,104.08,27.03
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,36.23,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.19,17.8
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.54,26.6
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,47.79,34.79
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,55.47,41.41
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,61.09,46.08
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,63.08,47.55
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,65.13,48.99
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,67.22,50.42
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,69.2,51.74
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,75.47,56.42
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,75.15,55.71
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,75.9,56.01
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,76.53,56.22
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,125.72,65.87
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,189.28,104.31
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,243.9,144.33
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,299.36,188.56
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,354.18,233.38
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,409.28,278.04
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,463.07,321.55
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,516.31,363.56
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,567.76,402.53
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,618.53,439.88
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,665.96,474.87
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,711.7,507.94
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,755.16,537.75
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,796.51,563.94
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,760.68,536.82
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,687.29,482.64
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,814.85,575.13
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,919.69,645.79
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,846.96,597.57
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,723.65,510.9
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,871.41,616.94
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,975.31,685.48
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,975.44,687.62
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,971.95,688.35
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,961.41,683.57
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,947.51,676.79
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,936.9,673.18
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,911.45,659.89
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,874.6,637.9
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,835.39,614.09
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,785.69,583.46
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,740.09,554.81
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,671.67,508.79
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,603.97,461.21
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,513.87,393.9
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,427.39,325.86
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,304.93,224.79
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,172.25,27.77
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,63.5,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.75,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.2,17.81
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,39.26,27.31
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,49.16,36.1
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,57.48,43.29
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,63.39,48.22
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,65.62,49.78
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,67.89,51.28
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,70.18,52.87
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,72.35,54.33
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,72.41,54.05
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,79.6,59.58
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,80.15,59.69
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,80.59,59.74
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,128.36,69.02
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,181.92,100.05
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,245.17,146.66
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,299.91,190.45
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,353.68,234.64
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,407.69,278.69
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,460.9,321.21
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,513.6,362.09
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,563.96,400.06
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,613.36,436.14
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,659.77,470.22
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,704.57,502.45
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,746.51,531.19
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,786.34,556.98
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,822.2,580.45
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,855.37,602.15
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,883.43,620.59
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,908.3,637.09
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,927.08,649.54
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,942.37,659.93
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,952.18,667.3
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,958.41,672.61
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,957.56,673.34
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,965.69,680.0
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,953.8,674.33
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,938.5,666.73
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,913.81,654.25
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,886.13,639.8
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,769.76,564.34
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,638.89,475.32
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,596.71,448.84
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,552.84,419.91
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,495.97,380.06
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,439.26,338.66
