Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,366.36,282.39
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,296.34,225.9
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,184.32,133.71
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,81.63,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,27.75,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,12.8,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,25.16,14.4
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,41.69,29.17
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,57.95,43.31
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,74.56,57.46
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,90.86,71.02
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,105.91,83.06
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,122.98,96.43
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,125.63,98.01
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,132.78,103.21
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,96.3,73.02
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,73.25,53.94
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,73.77,54.07
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,74.19,54.12
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,132.57,71.57
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,186.4,102.13
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,262.93,168.24
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,329.92,227.07
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,344.72,232.18
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,404.96,273.86
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,458.1,316.64
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,510.7,357.99
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,560.73,395.59
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,608.98,430.71
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,636.59,449.06
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,647.85,454.72
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,672.06,470.93
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,694.25,485.47
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,775.46,544.5
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,845.16,593.43
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,870.59,610.16
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,904.92,632.92
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,923.45,646.76
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,938.48,658.66
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,946.17,664.7
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,950.24,668.65
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,772.21,552.63
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,548.43,396.02
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,752.41,545.15
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,916.94,657.56
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,801.99,583.5
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,677.82,499.1
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,575.86,429.41
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,496.98,373.61
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,597.5,451.7
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,675.65,509.54
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,605.2,459.61
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,535.38,408.96
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,435.81,334.1
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,349.28,265.47
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,236.46,170.56
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,109.35,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,35.74,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,30.07,18.19
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.21,28.75
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,52.43,38.66
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,60.34,45.5
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,68.06,51.93
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,87.72,68.0
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,110.14,85.94
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,93.36,71.68
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,79.82,60.21
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,79.81,59.72
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,79.8,59.24
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,111.38,84.14
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,141.37,107.33
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,148.85,88.86
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,185.84,103.22
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,257.69,161.54
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,321.56,214.84
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,367.76,249.34
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,415.25,284.39
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,451.98,311.16
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,507.8,352.5
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,557.59,388.66
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,604.31,421.26
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,649.32,453.26
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,693.04,483.7
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,732.91,509.88
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,770.61,534.09
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,804.57,556.42
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,835.92,576.67
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,860.52,592.52
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,890.01,611.51
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,906.28,622.86
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,919.11,632.31
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,919.35,633.3
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,915.75,632.18
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,909.02,628.85
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,898.88,623.56
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,881.29,614.23
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,860.53,603.03
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,828.73,585.66
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,785.98,561.11
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,739.77,532.78
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,692.25,503.11
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,632.81,465.03
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,573.37,425.77
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,499.01,374.39
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,408.59,309.65
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,320.91,243.86
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,237.89,178.64
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,129.3,90.12
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.34,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.09,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,27.5,16.14
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,44.86,31.91
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,62.29,47.1
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,55.3,41.51
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,47.19,34.69
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,73.84,57.14
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,99.08,78.01
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,128.4,101.87
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,151.91,120.57
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,172.67,136.51
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,185.98,146.26
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,199.38,156.29
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,212.3,165.88
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,232.15,170.23
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,253.18,184.09
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,269.95,196.19
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,285.84,207.94
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,325.97,235.16
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,387.17,278.03
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,399.12,287.81
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,407.25,294.57
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,450.46,324.84
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,498.02,357.7
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,481.18,345.96
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,457.91,329.7
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,419.2,303.14
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,375.86,272.83
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,354.82,258.3
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,321.9,235.06
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,543.38,395.53
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,757.98,540.49
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,563.97,408.22
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,335.68,246.14
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,388.8,286.72
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,444.55,327.27
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,369.5,273.56
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,272.51,203.13
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,176.54,131.87
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,83.57,60.33
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,66.09,47.02
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,48.94,33.67
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,52.24,36.46
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,55.55,39.27
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,48.03,33.44
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,40.52,27.53
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,33.04,21.47
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,25.57,15.34
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,18.94,9.84
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.29
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.51
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,17.29,8.95
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,25.57,16.25
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,35.54,24.95
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,45.52,33.56
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,85.09,67.13
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,116.55,93.24
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,138.08,110.86
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,152.03,121.99
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,173.01,138.56
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,186.56,148.86
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,190.96,151.94
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,204.8,162.67
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,228.24,169.05
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,252.11,186.21
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,290.64,211.52
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,327.05,236.62
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,282.08,208.44
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,216.24,162.11
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,317.38,237.46
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,443.93,330.8
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,459.14,342.28
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,472.32,352.15
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,517.49,385.52
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,566.22,421.09
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,531.28,395.03
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,483.4,359.5
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,436.13,325.06
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,384.41,286.9
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,453.45,338.59
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,540.91,402.07
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,543.45,403.95
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,545.08,405.62
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,524.94,391.61
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,483.09,362.27
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,527.08,396.04
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,550.5,414.88
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,321.87,246.65
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,75.75,54.69
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,194.77,150.51
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,320.89,249.48
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,278.48,217.01
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,235.57,184.13
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,207.3,162.86
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,178.63,140.76
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,147.83,116.01
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,104.5,80.58
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,75.07,56.04
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,44.83,30.54
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,24.92,13.0
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.43,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.82,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.64,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.46,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.28,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.11,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,44.69,33.18
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,83.36,66.09
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,72.73,56.77
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,60.59,46.24
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,49.35,36.45
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,38.14,26.76
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,89.56,69.8
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,136.29,108.14
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,179.46,136.33
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,223.64,169.33
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,209.28,158.12
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,192.39,145.23
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,148.77,111.42
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,101.89,74.88
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,132.52,98.61
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,163.71,122.5
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,129.62,96.15
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,94.25,68.68
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,138.85,103.35
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,184.21,138.1
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,158.17,118.08
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,131.41,97.53
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,202.72,152.36
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,276.12,207.5
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,269.48,202.47
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,262.58,197.56
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,218.68,164.72
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,174.14,131.03
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,208.01,157.39
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,243.42,184.58
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,248.45,188.78
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,253.9,193.46
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,214.88,163.97
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,175.47,133.83
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,163.03,124.82
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,150.61,115.66
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,128.47,98.46
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,106.17,80.92
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,91.32,69.24
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,76.35,57.27
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,61.75,45.41
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,46.96,33.2
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,33.9,22.28
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,11.75
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.46
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.99,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.09,3.8
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,16.46,8.62
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,22.67,14.13
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,28.89,19.57
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,80.41,63.93
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,119.91,97.07
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,94.52,75.23
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,59.75,45.52
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,89.05,69.98
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,116.52,92.44
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,160.44,127.98
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,186.77,148.57
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,205.82,154.99
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,227.13,169.88
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,268.94,199.13
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,304.54,223.97
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,339.36,249.26
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,377.96,277.53
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,373.74,275.79
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,370.13,273.81
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,355.26,262.63
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,336.99,248.82
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,388.5,286.19
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,443.98,325.59
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,297.48,220.39
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,137.22,100.8
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,262.24,195.63
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,390.73,289.02
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,442.98,326.95
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,498.15,367.07
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,354.4,264.05
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,195.62,146.0
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,316.36,238.29
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,433.87,324.97
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,345.44,260.58
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,237.26,179.98
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,239.43,182.68
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,242.0,185.43
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,271.46,209.1
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,281.67,218.08
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,223.39,173.16
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,149.24,114.84
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,127.95,98.42
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,106.66,81.59
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,87.11,65.87
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,67.07,49.46
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,48.27,33.86
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.51,17.32
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,16.51,6.21
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,13.23,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.96,12.99
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.43,22.59
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,44.31,32.35
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,64.96,50.32
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,88.69,70.66
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,105.9,84.96
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,122.74,98.66
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,131.03,105.2
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,146.31,117.46
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,160.57,128.49
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,181.36,144.69
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,186.47,148.33
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,187.28,148.54
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,216.17,156.5
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,251.08,179.11
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,281.82,204.91
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,302.05,223.27
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,324.76,239.22
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,363.42,267.2
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,387.39,285.38
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,411.52,303.5
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,428.86,315.9
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,445.54,327.59
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,473.88,348.28
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,503.54,369.78
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,528.39,387.84
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,553.74,406.22
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,503.63,370.16
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,436.63,321.77
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,309.48,229.92
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,170.18,125.84
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,174.79,129.71
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,179.48,133.44
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,331.99,249.74
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,504.55,375.96
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,317.5,239.46
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,140.07,104.25
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,108.59,80.25
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,77.42,55.97
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,60.65,42.97
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,43.93,29.83
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,41.41,27.93
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,38.89,26.01
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,33.47,21.76
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,28.06,17.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,23.08,13.39
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,18.11,9.26
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,13.16,5.11
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.21,0.93
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.51,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.87,1.96
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,19.37,10.77
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,28.9,19.28
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,39.71,28.74
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,50.53,38.04
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,62.97,48.52
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,75.2,58.62
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,112.28,89.53
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,147.75,118.51
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,166.6,133.2
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,184.83,147.23
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,186.36,147.95
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,183.77,145.44
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,221.7,162.47
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,253.14,187.57
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,253.51,188.39
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,249.13,185.99
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,307.97,226.7
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,389.95,284.67
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,400.08,293.4
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,405.37,298.15
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,404.55,297.95
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,392.19,289.12
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,463.31,340.8
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,545.45,399.1
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,561.57,410.24
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,576.65,421.0
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,622.24,453.29
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,664.14,482.63
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,674.17,489.8
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,682.35,496.03
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,449.53,333.95
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,193.81,144.23
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,472.69,356.08
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,719.9,530.09
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,675.27,498.23
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,628.31,466.76
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,308.61,237.06
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,12.42,4.3
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,165.67,128.45
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,343.37,266.64
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,197.67,153.77
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,55.55,39.56
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,47.61,33.43
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,39.69,27.12
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,32.21,20.99
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,24.74,14.78
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,18.12,9.21
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,11.51,3.59
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.57,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,14.08,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,25.58,13.75
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.26,26.47
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,50.99,37.83
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,59.29,45.26
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,67.4,52.27
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,92.92,73.72
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,118.11,94.45
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,94.9,74.69
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,78.94,61.08
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,77.16,59.25
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,75.59,57.61
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,83.91,64.16
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,84.55,64.35
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,120.23,67.78
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,172.14,95.81
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,255.4,169.75
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,328.84,236.53
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,337.55,236.42
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,397.84,279.63
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,422.1,306.43
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,427.87,314.22
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,477.08,349.84
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,541.49,396.04
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,548.1,400.9
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,550.05,402.21
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,553.27,404.57
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,553.82,404.86
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,591.0,432.01
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,639.39,466.48
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,657.02,479.19
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,673.52,491.33
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,672.93,491.28
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,670.26,489.96
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,679.61,497.89
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,687.32,504.74
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,814.36,598.54
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,926.42,675.57
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,824.48,607.68
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,690.78,514.87
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,770.45,575.96
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,831.13,618.84
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,791.4,592.67
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,749.55,565.63
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,690.8,527.27
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,631.32,487.19
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,548.47,427.7
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,477.1,374.15
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,376.71,296.34
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,282.91,218.43
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,145.18,87.11
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,4.39
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.91
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,16.48
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,22.98
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,45.1,33.25
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,57.2,43.38
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,49.29,36.49
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,41.41,29.66
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,42.48
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,72.35,55.16
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,86.03,66.31
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,99.24,76.98
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,116.35,86.72
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,133.75,99.97
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,152.84,114.4
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,172.45,129.17
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,166.56,124.26
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,160.26,119.13
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,182.58,136.06
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,205.39,153.21
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,222.94,166.36
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,240.94,179.82
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,298.7,222.76
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,361.59,268.72
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,340.22,252.9
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,310.91,231.47
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,255.22,190.43
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,197.85,147.57
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,209.76,156.82
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,221.93,166.11
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,182.73,136.47
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,143.04,106.25
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,195.85,147.1
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,251.42,189.38
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,227.68,171.86
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,203.55,154.11
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,122.66,91.87
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,46.49,31.77
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,51.46,36.02
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,56.43,40.25
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,256.31,203.29
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,469.36,364.37
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,511.07,395.87
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,567.71,437.88
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,481.73,373.78
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,398.85,310.74
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,286.03,223.82
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,197.29,150.79
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,102.34,55.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
