Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.1
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,17.71,9.41
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,26.41,17.26
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,37.21,26.87
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,48.03,36.36
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,55.12,42.37
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,62.22,48.26
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,89.08,70.87
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,114.93,92.19
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,115.78,92.35
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,116.43,92.37
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,115.07,90.93
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,113.54,89.4
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,158.31,119.86
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,203.4,153.51
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,233.7,175.07
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,279.51,208.28
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,278.61,207.22
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,274.97,204.08
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,265.16,196.58
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,259.36,191.93
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,286.36,210.92
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,311.1,227.53
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,332.73,244.14
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,355.44,261.47
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,396.89,291.74
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,440.99,323.58
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,534.35,392.23
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,637.74,466.58
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,608.57,446.9
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,586.04,432.23
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,563.76,417.46
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,539.1,400.82
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,435.31,326.83
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,345.83,261.08
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,330.71,251.29
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,315.06,240.75
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,235.15,180.29
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,176.14,134.76
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,185.53,142.91
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,195.89,151.75
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,163.79,126.65
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,131.52,101.12
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,112.99,86.75
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,94.29,71.94
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,75.64,56.77
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,56.52,40.94
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,39.24,26.47
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,22.3,12.14
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.12,0.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.41,0.75
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.06,2.15
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,55.55,41.75
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,99.22,78.07
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,125.69,99.45
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,151.36,119.84
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,178.82,141.65
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,211.73,167.56
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,233.21,173.0
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,259.58,190.37
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,284.59,204.8
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,321.81,229.92
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,360.52,259.15
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,404.0,292.56
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,437.93,320.02
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,469.14,344.6
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,451.67,332.81
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,418.07,308.09
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,464.77,342.51
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,519.11,381.96
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,528.38,388.63
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,536.15,394.35
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,597.6,439.78
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,672.99,494.12
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,796.55,586.31
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,897.16,657.27
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,840.95,617.93
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,734.94,540.77
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,719.8,531.81
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,702.11,520.54
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,652.98,486.53
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,580.1,435.65
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,768.85,577.61
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,910.66,677.16
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,883.12,658.43
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,858.76,643.12
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,557.47,430.52
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,215.22,165.65
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,443.35,350.58
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,649.22,505.06
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,566.71,443.69
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,485.66,382.48
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,375.67,296.18
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,278.9,213.85
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,144.33,58.35
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,12.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,23.39,10.95
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.44,23.95
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.57,34.85
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,55.67,42.14
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,63.6,49.03
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,68.77,53.28
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,71.95,55.7
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,74.43,57.59
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,76.79,59.35
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,121.52,96.21
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,176.9,141.02
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,119.34,93.3
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,82.71,62.88
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,115.68,65.28
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,169.06,93.31
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,233.58,141.02
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,289.56,187.1
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,344.89,234.08
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,400.83,281.55
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,455.38,327.83
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,509.34,372.54
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,561.45,413.98
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,612.39,453.27
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,660.33,490.27
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,706.52,525.18
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,749.24,556.97
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,789.67,585.61
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,826.0,610.36
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,859.49,633.09
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,887.33,652.25
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,911.85,669.24
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,930.61,682.15
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,945.79,692.79
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,952.33,697.83
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,967.49,708.82
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,965.07,707.85
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,958.96,704.7
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,941.93,694.89
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,921.46,683.0
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,893.35,666.42
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,868.86,652.27
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,823.75,622.64
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,776.77,591.38
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,716.3,551.65
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,655.13,509.97
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,571.06,448.6
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,483.65,381.87
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,376.12,296.66
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,276.36,210.9
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,141.64,40.61
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,11.1,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.42,9.26
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.37,19.8
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.2,27.87
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,44.32,32.51
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,49.4,36.89
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,50.95,38.1
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,57.28,43.28
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,59.56,44.94
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,61.76,46.51
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,62.43,46.79
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,72.56,54.91
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,74.09,55.98
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,75.48,56.94
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,111.82,60.9
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,168.96,90.88
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,226.66,133.15
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,284.97,181.23
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,342.91,230.57
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,400.72,279.67
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,457.0,327.25
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,512.49,373.01
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,565.44,414.87
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,616.32,453.79
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,664.46,490.51
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,710.7,524.95
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,753.56,556.39
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,793.89,584.23
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,829.73,608.31
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,862.61,630.32
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,890.27,649.06
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,914.54,665.62
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,933.33,678.4
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,948.5,688.94
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,952.86,692.54
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,953.45,693.9
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,963.1,702.84
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,956.92,701.47
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,940.75,692.33
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,921.15,681.08
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,892.96,664.6
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,868.05,650.3
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,825.26,622.27
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,780.5,592.58
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,720.92,552.37
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,660.69,510.44
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,575.99,449.06
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,492.81,385.96
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,380.95,298.29
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,282.34,213.47
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,142.32,17.87
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.46,8.89
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.1,21.22
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,42.44,30.63
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,48.16,35.88
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,53.79,40.83
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,57.94,44.25
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,61.96,47.45
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,64.27,49.22
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,72.74,56.16
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,73.55,56.5
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,74.34,56.83
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,74.92,57.0
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,75.42,57.11
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,119.68,68.57
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,174.92,97.08
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,231.29,137.93
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,288.4,184.42
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,344.61,231.53
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,400.93,278.46
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,455.82,323.92
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,509.98,367.51
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,562.37,407.86
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,613.64,446.01
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,661.84,481.74
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,708.17,515.24
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,750.54,545.32
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,790.48,571.99
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,826.58,595.48
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,859.75,617.0
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,887.59,635.07
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,912.06,651.06
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,930.3,663.18
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,944.88,673.17
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,949.17,677.39
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,949.7,679.5
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,751.43,549.31
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,495.72,366.75
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,508.37,379.66
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,519.51,390.04
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,471.29,356.68
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,422.17,322.37
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,408.65,314.56
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,393.15,304.95
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,546.41,423.72
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,654.99,502.25
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,574.28,443.61
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,495.09,384.63
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,386.97,300.72
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,284.2,212.58
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,141.17,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,21.15,8.23
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,33.94,22.73
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.78,34.31
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,55.58,42.13
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,64.16,49.48
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,70.27,54.51
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,76.98,59.89
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,79.9,62.11
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,82.69,64.17
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,118.57,93.36
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,161.77,127.66
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,174.56,137.21
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,182.28,142.74
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,155.8,103.33
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,178.04,102.24
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,247.99,158.65
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,311.31,212.25
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,357.28,247.65
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,404.31,283.76
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,439.82,312.53
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,476.54,340.91
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,527.27,379.06
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,599.3,433.0
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,623.73,449.87
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,630.59,453.46
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,701.7,506.64
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,768.65,556.89
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,812.3,585.56
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,845.1,607.23
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,871.77,625.62
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,895.12,642.02
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,912.71,654.88
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,926.74,665.66
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,935.43,673.22
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,940.47,678.64
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,936.68,678.08
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,929.27,675.42
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,796.85,589.87
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,645.01,483.59
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,574.58,435.97
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,482.27,370.8
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,495.07,382.74
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,483.29,376.38
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,438.19,344.33
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,392.36,310.86
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,336.26,267.8
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,280.63,223.3
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,211.95,166.28
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,145.02,106.67
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,70.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,10.67,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.35,6.56
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.83,20.94
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,44.06,31.99
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,51.91,39.08
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,61.13,47.11
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,70.51,54.95
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,80.83,63.39
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,100.72,79.61
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,125.28,99.29
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,100.31,78.13
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,79.08,60.31
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,79.87,60.84
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,88.95,68.09
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,120.46,71.39
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,174.27,99.35
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,227.91,137.53
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,282.77,181.35
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,337.54,226.61
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,392.43,271.85
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,446.04,315.75
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,499.38,358.41
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,550.64,398.55
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,601.18,437.17
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,648.11,472.09
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,693.38,505.05
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,735.45,535.53
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,775.22,563.99
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,809.85,587.61
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,841.6,608.88
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,867.84,626.61
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,890.73,642.29
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,907.69,653.8
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,921.07,663.19
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,925.7,667.63
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,926.6,669.91
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,921.15,667.33
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,919.47,667.42
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,899.69,656.35
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,876.73,643.4
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,845.21,625.11
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,811.01,604.9
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,764.27,575.09
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,715.68,543.48
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,652.33,500.84
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,581.8,451.54
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,501.17,392.83
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,423.21,333.08
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,319.7,249.87
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,223.33,163.72
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,109.17,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,10.67,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.33,6.0
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.15,21.23
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.69,32.62
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,53.56,40.56
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,62.21,48.04
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,69.35,54.0
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,74.26,57.9
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,77.31,60.14
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,80.22,62.22
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,80.57,62.14
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,80.92,62.08
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,81.63,62.46
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,82.24,62.76
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,118.55,70.54
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,170.51,96.79
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,224.42,135.75
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,279.4,180.58
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,334.16,226.62
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,393.88,276.3
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,418.0,303.19
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,423.38,311.04
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,414.94,305.83
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,403.39,297.76
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,463.83,342.33
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,533.31,392.91
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,649.89,481.42
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,773.68,574.05
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,725.41,535.51
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,646.61,475.32
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,654.24,481.9
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,659.98,486.75
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,797.69,590.13
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,922.48,678.07
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,923.36,679.16
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,920.24,678.62
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,734.05,550.4
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,503.66,380.99
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,711.44,540.36
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,881.15,662.2
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,850.57,641.33
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,817.3,619.93
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,774.05,591.56
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,728.83,561.33
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,665.63,517.1
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,601.93,471.14
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,513.42,404.87
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,436.34,344.37
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,330.94,259.02
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,233.42,168.83
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,81.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.58,4.91
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.7,19.96
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.61,30.82
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,42.89,31.39
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,45.53,33.72
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,80.95,63.93
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,113.42,91.05
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,86.94,68.41
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,71.19,54.89
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,70.45,53.96
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,76.61,58.79
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,125.11,98.54
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,206.61,164.1
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,227.92,169.99
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,243.85,178.87
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,267.73,196.55
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,302.66,223.2
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,326.89,240.3
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,367.09,269.69
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,409.85,298.73
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,496.53,364.14
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,461.72,342.61
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,396.2,293.69
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,466.04,345.74
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,546.26,404.59
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,583.57,432.15
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,620.94,459.85
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,513.89,382.19
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,390.05,290.28
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,655.67,493.72
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,891.03,661.33
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,908.6,672.64
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,922.59,682.98
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,928.77,688.22
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,931.29,691.21
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,664.04,504.84
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,317.8,241.37
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,641.81,494.35
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,898.41,678.43
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,560.84,436.95
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,156.09,119.02
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,120.84,91.88
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,85.58,63.83
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,398.57,321.57
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,641.86,506.77
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,561.78,444.7
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,483.55,382.93
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,372.87,293.02
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,269.65,192.92
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,98.85,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.82,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.85,3.76
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,29.28,18.65
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.52,28.89
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,49.63,37.09
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,56.67,43.29
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,60.97,46.86
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,65.16,50.19
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,101.13,80.23
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,144.29,115.56
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,155.78,124.27
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,157.61,125.06
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,113.83,88.93
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,81.77,62.38
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,158.12,107.53
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,242.2,172.11
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,271.38,192.16
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,302.67,215.82
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,342.71,247.91
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,381.74,278.87
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,353.52,261.3
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,305.99,227.67
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,379.98,281.84
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,459.44,339.15
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,391.03,289.65
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,307.76,228.29
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,318.11,236.28
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,326.66,242.73
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,216.65,160.98
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,110.92,80.56
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,218.11,162.86
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,345.82,258.19
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,522.54,391.12
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,709.55,525.76
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,441.02,332.74
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,123.98,91.08
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,429.03,329.48
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,704.06,530.86
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,746.01,561.28
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,763.68,576.81
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,722.47,549.38
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,679.42,520.66
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,551.74,428.47
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,450.08,352.43
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,401.44,317.06
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,352.61,280.14
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,294.03,233.63
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,219.71,173.6
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,153.15,117.96
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,86.13,56.27
