Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,28.31,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.96,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,17.15,2.61
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,34.23,22.69
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,50.38,37.22
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,61.12,46.89
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.39,54.17
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,90.33,71.84
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,115.32,92.53
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,128.37,102.87
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,144.57,115.65
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,158.04,125.74
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,179.99,142.51
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,122.4,95.46
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,86.85,66.26
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,160.96,109.44
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,241.19,168.67
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,278.59,194.99
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,317.37,224.4
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,354.82,253.22
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,393.12,282.63
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,427.04,309.22
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,460.3,334.77
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,518.91,378.7
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,595.84,436.91
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,537.29,394.83
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,440.66,322.55
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,501.31,367.28
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,564.7,412.98
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,700.08,513.38
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,830.48,607.34
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,855.87,622.48
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,877.98,636.24
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,893.46,646.68
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,905.37,654.95
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,910.72,659.1
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,919.89,665.96
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,913.14,663.52
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,902.88,659.04
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,884.34,648.32
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,862.58,635.6
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,829.53,614.6
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,793.85,591.76
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,746.51,560.68
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,697.35,527.84
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,622.56,476.62
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,558.18,431.2
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,474.85,369.57
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,394.61,307.07
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,289.57,222.17
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,187.97,122.17
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,61.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.04,1.66
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.02,19.98
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.66,32.36
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,54.22,40.9
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,63.53,48.95
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,70.01,54.22
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,77.42,60.09
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,81.07,62.8
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,84.53,65.3
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,85.65,65.83
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,86.7,66.32
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,87.2,66.5
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,87.61,66.63
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,161.36,109.7
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,240.54,168.22
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,284.62,201.59
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,310.78,223.09
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,329.64,238.24
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,345.15,250.51
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,346.55,252.64
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,333.47,243.79
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,356.84,260.87
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,381.48,278.71
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,520.83,382.3
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,689.25,503.94
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,730.32,532.81
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,769.07,560.46
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,773.24,560.55
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,760.44,549.03
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,824.32,596.54
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,879.73,635.73
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,895.26,645.83
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,907.21,654.03
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,846.89,614.57
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,766.26,558.56
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,651.67,480.75
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,532.76,397.15
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,305.55,232.22
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,63.98,44.97
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,77.14,55.82
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,92.1,68.0
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,80.55,59.06
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,68.95,50.02
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,56.8,40.5
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,45.53,31.5
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,35.13,23.04
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,24.75,14.45
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,15.64,6.79
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.57,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,24.29,14.46
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,39.61,28.19
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,57.93,44.25
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,76.01,59.82
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,92.18,73.41
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,111.59,89.42
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,118.87,95.17
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,129.65,103.74
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,154.68,123.71
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,171.94,136.99
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,183.09,145.17
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,184.62,145.6
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,199.25,148.91
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,217.92,161.5
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,252.87,183.97
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,309.8,223.09
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,313.43,227.63
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,318.5,232.62
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,372.29,270.42
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,445.52,322.17
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,474.54,342.55
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,511.55,368.38
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,532.69,383.69
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,552.26,397.75
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,565.68,407.63
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,579.27,417.56
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,581.94,419.66
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,582.5,420.36
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,628.63,452.47
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,664.53,477.32
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,772.49,555.49
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,875.67,628.89
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,887.91,638.33
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,896.48,646.03
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,771.04,562.86
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,631.25,466.04
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,440.44,331.28
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,228.94,172.59
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,511.14,392.58
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,748.3,564.61
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,699.37,530.2
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,649.25,496.7
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,582.49,450.51
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,516.4,403.07
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,430.1,337.75
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,347.24,271.92
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,230.26,176.82
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,126.77,70.8
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,43.6,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,30.58,19.58
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.3,33.0
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,55.89,42.49
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,66.18,51.42
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,72.27,56.38
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,78.2,61.02
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,83.34,64.98
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,86.71,67.4
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,86.78,67.06
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,86.89,66.76
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,87.7,67.19
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,88.41,67.55
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,111.59,67.48
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,172.01,98.98
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,225.52,136.44
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,280.27,179.99
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,334.02,224.27
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,388.4,268.98
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,428.85,306.29
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,446.3,322.62
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,387.59,282.69
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,307.64,225.49
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,444.42,325.96
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,602.52,437.72
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,566.93,410.79
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,515.27,373.1
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,667.2,484.68
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,822.03,593.9
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,846.33,610.03
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,867.43,624.72
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,881.32,634.76
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,891.7,642.73
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,896.71,647.82
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,898.19,650.82
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,888.56,647.65
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,875.45,642.36
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,856.24,632.14
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,833.84,619.79
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,796.7,597.87
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,756.97,573.85
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,695.85,533.02
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,643.26,497.38
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,575.65,449.69
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,508.76,400.6
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,417.75,330.39
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,314.0,247.7
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,215.56,165.42
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,110.19,53.35
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,37.3,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,8.11,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.06,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,31.98,20.57
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,48.53,35.56
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,60.23,45.99
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,72.05,56.19
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,80.25,63.03
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,88.16,69.42
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,93.96,73.9
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,99.5,78.08
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,102.81,80.36
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,105.23,81.91
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,106.18,82.4
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,107.0,82.82
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,128.49,82.42
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,178.59,107.04
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,230.15,143.23
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,283.29,185.45
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,335.7,228.59
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,389.03,272.47
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,403.82,291.91
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,393.9,288.55
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,477.74,349.58
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,594.63,434.95
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,597.19,436.15
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,575.62,419.04
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,667.28,487.85
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,763.58,558.96
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,797.11,582.55
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,827.81,603.86
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,853.6,621.59
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,876.2,637.33
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,890.56,647.46
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,901.3,655.42
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,908.28,661.39
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,904.75,660.64
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,896.22,657.83
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,884.2,652.84
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,863.88,641.07
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,840.35,627.21
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,804.23,605.35
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,765.51,581.45
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,714.94,547.58
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,654.88,506.17
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,587.2,458.36
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,520.34,409.34
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,432.0,341.37
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,347.26,272.79
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,242.07,184.63
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,112.73,43.78
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,39.27,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.84,16.36
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,36.95,25.86
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,43.27,31.65
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,49.5,37.12
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,55.76,42.42
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,74.76,58.4
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,109.9,87.66
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,136.28,109.07
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,158.0,126.29
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,170.16,135.49
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,183.11,145.23
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,195.47,154.4
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,214.55,158.46
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,245.09,177.46
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,261.2,190.44
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,282.51,208.2
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,310.39,227.54
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,354.44,259.22
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,401.72,293.63
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,450.33,329.55
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,511.03,374.83
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,597.03,439.95
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,643.95,475.89
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,688.92,509.77
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,681.62,501.84
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,642.13,470.33
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,745.04,548.35
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,833.66,612.85
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,857.5,628.9
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,877.83,643.08
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,692.51,514.33
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,428.16,318.51
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,382.7,286.43
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,335.3,251.7
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,353.06,266.29
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,371.48,281.28
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,309.21,234.84
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,226.48,172.15
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,276.93,213.19
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,308.79,239.82
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,279.85,218.36
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,250.11,196.08
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,426.87,339.48
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,582.24,457.52
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,490.79,386.73
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,398.57,313.14
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,277.13,211.28
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,147.37,38.65
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,49.42,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,8.54,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.79,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.05,17.18
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,40.39,28.63
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,48.73,36.16
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,58.59,44.72
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,71.14,55.33
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,84.53,66.41
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,77.89,60.47
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,69.81,53.34
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,94.21,73.34
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,147.98,117.03
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,92.44,71.15
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,74.03,55.84
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,150.05,102.75
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,248.4,177.69
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,230.7,150.21
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,272.31,172.51
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,309.6,216.93
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,336.11,247.07
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,385.76,279.66
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,493.31,359.11
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,545.06,400.18
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,595.42,439.14
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,642.46,475.45
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,687.53,509.51
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,729.15,540.4
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,768.21,568.16
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,737.82,543.26
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,667.37,489.26
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,638.27,469.04
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,589.81,434.85
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,770.61,570.31
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,913.62,670.49
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,911.68,669.44
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,901.33,663.85
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,892.65,660.7
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,880.48,655.29
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,860.11,643.3
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,836.56,629.21
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,800.44,606.93
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,761.77,582.61
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,707.84,545.77
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,644.52,501.32
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,573.23,450.17
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,503.14,397.96
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,403.75,320.08
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,292.91,230.5
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,187.27,140.68
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,59.23,0.63
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,20.24,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.1,17.85
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.18,30.81
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,52.11,38.86
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,60.87,46.46
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,67.14,51.71
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,74.26,57.5
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,104.54,82.69
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,140.35,112.05
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,152.31,121.19
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,169.4,134.42
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,120.06,93.81
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,82.74,62.99
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,111.42,68.75
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,163.95,93.03
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,218.55,131.26
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,274.33,176.12
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,329.11,222.09
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,384.37,268.56
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,438.6,314.14
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,492.42,358.35
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,544.34,399.37
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,595.21,438.54
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,641.86,474.34
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,686.65,507.94
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,727.37,538.1
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,765.57,565.75
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,799.76,588.95
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,831.04,610.12
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,855.87,627.17
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,877.31,642.05
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,796.65,585.72
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,667.19,491.26
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,801.11,591.62
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,917.42,672.57
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,909.91,667.73
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,898.77,661.51
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,884.61,653.71
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,861.06,639.68
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,826.75,618.79
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,789.85,595.92
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,734.6,558.61
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,677.85,519.54
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,605.42,468.67
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,528.06,412.14
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,430.38,337.59
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,337.77,262.64
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,189.02,139.79
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.82,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,31.07,19.42
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,48.32,35.25
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,59.29,45.13
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,70.23,54.64
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,73.99,57.76
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,77.79,60.73
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,82.52,64.39
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,85.33,66.36
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,82.63,63.72
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,80.32,61.44
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,80.93,61.74
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,89.88,68.9
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,108.05,66.01
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,161.07,89.58
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,217.33,128.57
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,274.66,174.23
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,336.51,225.3
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,392.31,272.1
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,447.15,318.18
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,501.34,362.71
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,552.79,404.1
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,602.87,443.36
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,650.02,479.54
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,695.3,513.54
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,736.77,543.23
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,775.75,570.45
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,810.01,593.73
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,841.27,614.99
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,866.45,632.2
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,888.21,647.24
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,914.98,665.47
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,927.71,674.48
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,932.04,678.47
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,932.54,680.16
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,926.15,678.61
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,916.07,674.79
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,894.2,661.84
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,875.73,651.33
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,841.34,630.44
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,804.34,607.58
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,750.11,571.02
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,694.38,532.68
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,621.9,482.53
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,549.35,430.08
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,442.88,348.54
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,347.69,271.37
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,226.73,166.98
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,75.28,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.68,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,31.3,19.48
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,49.39,36.11
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,63.2,48.43
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,76.73,60.17
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,80.71,63.46
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,85.89,67.59
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,90.88,71.42
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,95.68,75.02
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,94.03,73.2
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,91.38,70.6
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,92.1,70.95
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,92.73,71.25
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,108.45,67.5
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,167.35,96.14
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,221.43,133.37
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,276.77,177.24
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,330.82,222.08
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,386.28,268.32
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,441.25,314.3
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,495.76,358.85
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,548.5,401.09
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,600.18,441.65
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,647.3,477.89
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,692.44,511.86
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,734.7,542.01
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,774.52,569.34
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,808.84,592.45
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,840.13,613.47
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,866.54,631.47
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,889.57,647.3
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,905.9,658.57
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,918.57,667.59
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,922.99,671.62
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,935.1,680.98
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,929.68,680.0
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,920.56,676.84
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,900.85,665.4
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,877.76,651.8
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,850.33,635.71
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,815.08,614.09
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,765.18,582.11
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,713.74,548.17
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,644.34,499.69
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,575.03,449.13
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,477.17,374.31
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,382.5,298.0
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,252.82,184.29
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,74.72,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
