Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,20.25,8.59
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,33.42,22.23
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,40.7,28.98
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,47.87,35.33
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,51.19,38.09
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,54.55,40.72
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,57.63,43.1
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,66.17,49.96
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,67.38,50.65
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,68.59,51.35
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,69.63,51.9
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,70.62,52.43
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,92.93,58.72
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,150.09,80.33
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,207.08,117.42
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,264.72,162.2
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,321.99,209.25
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,379.13,256.55
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,434.8,302.46
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,489.67,346.62
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,542.28,387.3
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,593.41,425.6
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,640.84,460.88
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,686.15,493.78
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,727.75,522.37
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,766.69,548.25
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,800.79,570.39
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,831.75,590.48
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,856.36,606.98
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,877.43,621.37
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,893.11,631.6
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,905.09,639.64
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,912.59,645.52
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,906.39,642.96
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,897.24,640.14
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,884.4,635.08
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,861.76,622.48
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,841.85,611.72
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,804.27,589.51
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,764.26,565.35
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,708.38,528.54
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,651.28,489.74
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,572.47,435.27
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,494.45,378.25
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,384.84,294.09
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,281.21,204.24
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,137.91,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,5.97,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,22.62,9.82
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,38.74,26.62
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,51.71,38.27
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,64.31,49.26
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,71.57,55.42
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,78.66,61.22
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,106.15,83.81
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,132.93,105.31
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,147.12,116.19
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,160.7,126.46
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,173.79,136.21
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,186.41,145.5
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,201.19,147.76
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,231.97,165.46
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,261.05,185.56
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,290.0,207.03
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,311.5,213.35
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,380.73,259.54
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,435.71,304.68
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,490.23,348.55
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,542.34,388.91
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,593.81,427.8
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,641.0,463.52
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,686.15,497.05
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,727.38,526.26
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,766.1,553.19
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,799.86,576.07
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,830.53,596.69
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,855.84,613.88
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,877.7,628.98
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,892.44,639.63
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,913.72,654.73
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,918.95,659.59
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,920.34,662.3
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,912.29,660.08
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,900.5,655.62
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,879.57,643.89
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,855.24,629.95
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,824.75,612.36
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,786.42,589.08
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,733.25,554.78
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,678.72,518.19
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,601.18,463.04
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,524.39,405.33
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,415.56,320.02
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,312.28,225.75
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,119.54,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,20.22,7.85
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,33.21,22.19
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,44.46,32.41
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,53.46,40.42
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,59.89,45.96
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,66.1,51.1
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,69.71,53.79
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,73.21,56.3
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,76.35,58.46
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,79.32,60.44
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,80.45,61.03
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,81.51,61.58
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,99.5,65.8
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,154.49,86.76
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,210.07,122.96
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,266.76,166.9
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,322.71,212.8
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,378.61,258.99
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,432.95,303.95
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,486.71,347.47
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,537.61,387.19
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,586.45,424.16
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,632.35,458.83
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,676.32,491.37
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,714.96,518.75
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,750.78,543.68
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,782.47,566.4
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,811.1,586.56
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,831.33,600.88
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,847.87,612.95
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,865.45,626.88
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,873.61,634.8
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,865.72,631.06
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,853.67,624.79
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,838.62,617.63
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,820.07,608.17
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,789.22,589.31
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,747.53,562.78
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,702.25,533.82
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,655.33,503.01
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,593.42,459.56
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,531.41,414.21
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,450.48,353.57
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,371.75,291.77
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,252.91,195.85
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,154.58,107.64
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,50.45,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.4,5.4
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,34.43,22.92
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,44.7,32.37
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,54.78,41.35
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,59.26,45.22
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,61.54,47.03
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,94.72,74.79
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,131.08,104.63
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,92.28,71.88
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,72.5,55.1
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,73.7,55.92
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,74.86,56.7
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,81.97,52.98
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,136.66,72.7
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,201.85,116.37
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,258.49,160.72
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,314.44,207.54
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,370.44,254.94
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,411.76,295.32
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,434.12,316.86
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,495.69,362.36
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,577.9,424.25
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,623.5,459.56
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,667.06,492.79
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,654.67,482.02
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,608.13,446.15
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,597.01,438.64
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,569.89,419.61
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,722.4,532.99
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,857.45,627.97
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,709.53,525.1
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,515.62,383.02
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,715.75,534.57
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,883.09,653.13
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,873.74,648.49
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,860.79,642.63
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,721.44,547.53
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,566.07,434.57
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,660.3,509.47
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,735.24,565.25
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,679.0,525.28
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,621.68,483.93
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,539.8,422.9
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,459.06,359.74
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,343.85,266.67
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,241.44,165.9
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,86.07,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.4,4.89
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,34.42,22.97
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.69,32.48
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,54.76,41.5
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,61.27,47.13
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,68.9,53.51
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,72.34,56.18
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,75.69,58.69
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,112.41,89.04
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,158.41,126.39
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,136.33,107.63
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,125.24,98.05
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,173.64,136.76
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,226.13,164.99
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,213.86,140.54
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,254.97,160.19
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,322.66,222.94
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,371.91,268.11
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,395.83,288.69
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,418.43,307.27
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,462.2,339.47
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,515.51,378.48
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,544.52,400.4
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,572.62,421.42
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,657.23,486.0
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,736.46,546.98
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,528.16,396.09
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,242.3,179.35
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,557.28,420.74
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,847.24,626.13
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,756.3,562.05
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,639.97,477.63
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,749.13,560.83
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,848.57,633.08
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,834.43,624.13
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,816.86,613.67
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,787.11,594.99
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,754.36,574.12
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,709.6,544.79
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,655.44,508.05
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,591.71,463.37
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,528.14,417.17
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,444.99,353.2
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,364.39,288.35
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,244.93,190.18
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,144.42,93.82
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,48.07,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,13.61,2.13
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,27.02,16.8
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,44.76,32.52
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,62.23,47.87
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,78.91,62.31
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,95.46,76.35
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,112.66,90.69
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,132.27,106.81
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,143.55,115.58
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,159.08,127.74
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,171.32,137.3
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,183.12,146.44
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,196.15,156.24
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,229.85,166.18
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,253.78,180.46
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,293.32,209.05
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,331.69,236.73
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,371.8,267.05
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,408.45,298.31
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,431.61,317.99
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,462.83,342.13
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,494.03,365.83
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,507.39,376.09
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,513.69,380.99
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,545.73,404.75
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,574.29,425.86
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,482.19,359.22
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,376.28,281.1
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,407.47,305.28
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,440.4,330.04
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,530.44,397.43
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,625.59,466.52
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,343.22,262.48
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,60.7,42.67
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,140.8,107.01
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,249.31,191.91
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,112.47,85.23
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.56,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.92,4.72
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,9.56
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,22.67,14.36
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,28.06,19.11
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,38.03,27.8
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,48.04,36.43
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,72.84,57.78
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,95.83,77.31
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,114.94,93.33
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,133.65,108.87
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,115.52,93.05
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,96.34,73.06
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,85.91,64.49
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,75.04,55.57
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,137.05,104.9
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,198.34,152.73
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,205.59,158.24
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,212.93,163.92
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,243.31,187.14
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,274.87,211.05
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,242.67,186.25
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,208.58,159.9
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,183.64,140.57
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,157.92,120.49
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,215.81,166.05
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,276.22,212.95
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,241.22,185.6
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,205.16,157.48
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,179.06,137.57
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,152.47,117.03
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,146.9,112.85
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,141.32,108.64
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,77.87,57.91
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,19.03,10.02
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,47.67,33.65
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,77.11,57.93
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,67.37,50.23
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,58.04,42.78
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,48.44,34.9
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,38.86,26.94
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,30.14,19.61
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.18
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.36
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,16.0,2.25
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,31.24,20.85
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,48.48,36.62
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,65.56,51.96
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,82.03,66.44
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,98.19,80.3
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,94.73,76.96
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,93.0,75.09
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,104.9,84.82
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,116.67,94.32
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,147.89,120.2
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,166.61,135.35
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,176.97,143.21
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,193.32,148.0
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,228.42,168.58
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,282.49,204.46
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,321.26,235.6
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,359.21,265.94
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,385.96,288.43
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,401.62,301.8
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,390.94,295.06
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,373.39,282.49
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,412.24,311.9
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,454.12,343.24
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,472.08,356.82
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,490.01,370.49
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,481.85,364.75
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,471.36,357.36
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,487.42,370.25
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,503.52,383.1
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,582.94,443.6
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,648.67,493.41
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,650.4,496.09
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,649.97,497.83
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,587.48,452.51
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,503.13,391.03
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,371.27,291.3
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,219.06,171.57
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,179.21,141.17
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,156.83,123.85
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,388.12,314.97
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,584.35,463.93
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,499.63,397.13
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,413.31,328.22
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,306.22,238.05
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,193.35,96.95
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,69.72,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,14.15,0.48
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,28.64,18.51
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,36.54,26.13
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,44.31,33.24
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,48.55,37.03
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,52.76,40.62
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,55.6,42.81
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,63.67,49.42
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,65.39,50.49
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,67.09,51.52
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,68.26,52.21
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,69.39,52.87
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,83.66,64.45
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,140.55,76.81
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,197.61,113.22
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,255.34,158.31
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,312.73,206.05
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,370.01,254.1
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,425.63,300.84
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,480.4,345.77
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,532.32,386.85
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,582.98,425.7
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,630.4,461.65
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,675.61,495.07
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,716.94,524.45
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,755.52,551.25
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,789.69,573.79
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,820.67,594.21
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,845.19,610.47
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,866.12,624.54
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,881.32,635.07
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,892.76,643.41
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,897.97,647.97
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,899.39,650.35
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,892.02,646.65
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,881.03,640.86
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,871.65,636.88
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,848.96,624.2
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,813.34,602.89
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,775.1,579.37
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,722.61,545.74
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,668.63,509.41
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,595.32,456.73
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,517.65,397.1
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,397.87,299.99
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,270.61,106.57
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,107.71,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,13.36,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,27.11,17.31
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,34.33,24.39
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,41.46,30.99
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,45.52,34.59
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,53.95,41.83
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,56.85,44.18
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,59.72,46.42
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,61.3,47.52
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,62.88,48.6
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,72.75,56.74
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,74.5,57.92
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,78.05,60.5
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,136.74,73.52
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,196.46,112.21
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,256.77,160.4
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,316.23,211.35
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,375.55,262.96
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,433.17,313.34
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,489.8,361.88
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,543.81,406.52
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,595.96,448.38
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,644.96,487.51
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,691.7,524.04
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,734.3,555.7
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,774.06,584.51
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,808.72,608.72
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,840.07,630.58
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,866.25,649.12
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,888.8,665.28
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,905.05,677.06
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,917.44,686.4
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,921.15,690.03
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,920.95,691.25
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,913.35,688.71
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,912.06,690.72
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,891.37,678.3
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,867.23,663.58
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,830.12,640.56
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,790.31,614.96
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,732.95,574.7
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,680.8,536.55
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,597.52,473.9
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,515.88,408.41
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,389.31,300.59
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,252.86,64.86
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,100.55,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
