Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,13.4,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,27.2,17.41
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,34.01,24.27
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,40.79,30.67
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,45.26,34.74
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,54.07,42.48
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,57.38,45.21
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,60.63,47.82
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,62.54,49.1
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,64.4,50.32
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,65.41,50.91
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,75.84,59.51
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,79.22,62.06
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,138.82,76.2
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,198.15,114.32
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,257.99,161.79
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,317.2,212.02
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,376.05,262.44
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,433.4,311.41
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,489.76,358.25
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,543.47,400.86
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,595.62,440.68
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,644.06,477.72
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,690.15,512.07
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,732.11,542.25
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,771.21,569.76
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,805.88,592.73
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,837.23,613.49
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,862.49,630.42
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,884.06,645.07
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,899.3,656.39
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,910.65,665.44
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,914.88,670.11
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,915.22,672.51
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,907.49,670.53
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,896.06,666.31
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,884.71,660.98
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,860.07,646.72
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,822.52,623.66
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,782.33,598.25
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,726.66,559.85
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,669.53,518.77
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,592.43,462.43
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,510.76,398.48
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,383.95,291.52
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,244.63,10.84
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,97.96,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.91
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,5.28
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.61
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.89
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,55.53,43.13
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,88.52,71.2
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,125.2,101.68
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,154.05,124.93
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,166.27,134.31
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,177.98,143.27
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,192.38,154.02
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,205.43,154.75
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,240.26,178.34
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,273.21,200.84
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,300.56,221.13
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,328.83,242.2
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,381.23,275.74
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,476.04,344.11
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,512.24,373.65
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,532.81,389.41
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,501.53,368.06
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,452.23,332.56
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,502.47,369.77
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,565.06,414.37
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,601.71,440.67
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,639.23,467.71
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,758.66,553.07
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,850.97,614.69
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,763.69,558.63
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,627.64,464.97
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,529.5,397.89
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,445.64,337.6
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,334.01,255.87
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,238.69,183.21
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,270.1,209.7
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,302.35,236.32
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,274.53,215.91
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,246.04,194.79
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,214.42,170.54
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,182.13,144.99
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,144.0,113.8
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,104.93,80.9
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,63.69,44.6
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.39,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.81,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.4,18.95
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.9,29.11
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,52.52,40.54
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,59.47,46.75
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,66.24,52.55
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,70.31,55.74
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,74.27,58.73
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,77.2,60.77
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,80.02,62.68
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,81.29,63.41
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,82.53,64.11
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,83.57,64.67
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,147.26,85.42
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,203.27,120.53
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,260.4,164.63
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,317.13,211.55
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,373.92,259.13
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,428.85,305.34
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,483.18,350.1
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,535.86,391.78
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,588.76,432.66
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,636.58,469.33
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,682.13,503.45
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,723.34,533.11
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,761.75,560.19
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,795.41,583.13
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,825.79,603.44
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,849.73,620.06
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,870.02,634.46
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,884.45,644.71
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,895.07,652.7
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,894.86,654.36
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,900.78,660.33
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,890.4,656.5
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,876.28,650.44
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,851.43,635.95
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,823.26,619.16
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,788.08,597.16
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,745.38,569.33
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,684.34,526.42
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,622.45,481.18
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,533.19,415.32
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,445.85,346.5
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,316.94,235.25
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,171.21,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.33,18.7
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.81,28.86
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,52.49,40.31
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,59.42,46.4
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,66.16,52.06
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,70.21,55.21
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,74.15,58.18
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,74.72,58.22
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,75.38,58.33
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,76.83,59.35
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,78.23,60.32
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,86.78,67.13
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,140.2,79.97
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,195.8,114.43
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,252.48,157.88
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,308.06,203.91
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,364.1,251.14
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,406.9,292.77
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,426.66,313.03
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,452.44,333.0
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,476.13,350.78
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,563.64,416.75
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,665.17,492.79
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,705.4,522.66
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,743.05,550.61
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,775.41,574.26
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,804.6,594.61
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,827.37,610.71
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,846.58,624.6
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,858.86,633.69
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,867.35,640.47
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,867.52,642.22
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,863.87,641.63
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,856.43,638.03
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,840.25,628.65
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,812.82,611.95
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,782.35,593.04
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,738.72,564.32
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,692.87,533.32
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,628.24,487.85
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,562.73,439.79
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,471.67,370.64
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,382.74,299.13
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,263.88,192.64
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,91.82,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,15.73,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,30.84,19.36
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,43.81,31.71
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,56.72,43.38
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,72.19,56.88
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,90.6,72.58
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,105.58,85.04
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,122.6,98.97
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,103.35,82.28
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,88.92,69.75
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,130.8,104.45
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,165.36,132.58
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,163.97,130.77
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,176.68,133.96
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,214.21,157.33
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,278.0,200.94
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,313.28,229.31
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,337.56,249.22
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,382.29,279.41
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,461.69,338.95
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,448.21,334.26
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,404.03,302.83
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,516.01,388.77
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,646.74,488.0
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,685.14,515.92
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,720.86,541.73
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,751.78,564.58
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,779.58,584.18
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,802.13,599.77
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,821.28,613.09
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,833.32,621.65
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,841.7,627.9
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,841.34,627.12
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,837.27,624.03
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,829.71,620.0
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,814.02,610.54
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,788.23,594.52
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,759.5,576.38
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,715.64,546.97
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,669.73,515.41
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,605.79,469.01
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,541.2,420.42
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,448.31,350.24
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,356.64,276.89
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,238.38,168.92
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,67.34,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,14.77,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.21,17.91
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,40.38,28.71
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,51.34,38.58
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,59.83,45.95
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,65.43,50.59
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,69.5,53.85
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,73.48,56.94
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,109.68,86.91
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,150.25,119.84
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,105.15,82.15
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,76.48,58.14
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,130.09,101.73
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,217.03,156.33
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,206.78,133.34
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,245.13,150.74
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,300.55,196.16
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,356.28,242.55
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,410.21,287.79
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,463.42,331.49
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,515.23,372.36
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,564.65,410.37
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,609.9,445.18
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,652.96,477.58
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,692.11,505.55
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,728.58,531.03
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,759.63,552.92
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,787.49,571.71
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,810.35,587.61
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,829.76,601.38
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,842.15,610.71
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,859.92,623.81
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,861.61,626.48
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,859.52,626.97
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,848.32,622.52
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,833.54,615.81
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,808.7,601.38
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,780.72,584.66
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,744.34,561.52
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,700.96,532.81
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,640.06,490.45
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,578.59,445.67
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,486.59,376.62
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,397.16,305.04
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,266.11,182.89
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,85.65,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.02,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,27.78,16.52
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,37.92,26.47
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,50.15,37.38
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,52.88,39.9
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,55.88,42.44
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,58.94,44.88
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,61.95,47.2
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,102.16,80.66
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,149.13,118.93
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,160.96,127.86
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,181.19,143.54
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,183.98,145.04
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,215.98,155.35
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,245.95,174.56
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,276.67,196.71
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,309.76,221.77
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,343.34,247.37
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,264.3,193.35
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,166.06,122.1
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,319.85,235.91
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,503.08,367.45
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,510.66,373.26
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,513.06,375.42
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,516.87,378.8
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,509.13,373.9
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,548.37,402.79
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,579.91,426.1
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,723.67,531.58
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,842.67,613.32
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,856.33,623.72
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,866.23,632.63
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,644.8,481.36
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,352.87,264.63
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,625.21,472.69
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,841.45,624.37
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,815.98,607.38
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,787.37,589.92
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,744.94,562.32
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,706.16,536.55
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,641.58,491.47
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,576.64,444.07
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,483.92,374.25
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,393.85,301.73
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,254.81,168.38
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,72.93,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,13.66,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.36,15.26
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.12,24.11
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,43.73,31.9
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,46.06,34.06
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,48.64,36.25
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,51.66,38.69
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,59.52,45.15
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,93.72,73.6
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,146.06,116.39
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,158.98,126.5
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,171.52,136.32
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,189.22,149.97
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,209.17,154.13
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,233.01,170.34
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,257.59,188.55
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,265.21,196.18
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,257.98,192.18
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,268.76,200.55
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,279.33,208.7
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,296.75,221.97
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,314.97,235.86
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,465.4,351.6
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,639.76,484.43
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,676.06,512.64
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,709.19,538.68
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,629.12,478.76
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,508.56,386.85
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,499.79,381.41
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,489.1,374.15
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,377.64,290.68
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,275.91,212.23
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,290.6,224.74
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,306.23,237.86
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,333.77,261.66
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,380.27,300.04
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,261.09,206.26
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,145.02,112.42
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,125.15,96.9
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,105.17,80.93
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,86.25,65.66
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,66.85,49.67
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,48.04,33.88
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,28.14,17.04
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.41
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,13.66,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,26.45,15.7
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,36.51,26.12
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,46.34,35.27
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,51.99,40.47
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,57.56,45.37
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,60.91,48.17
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,64.22,50.82
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,100.74,81.99
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,138.52,113.48
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,150.83,123.18
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,162.55,132.31
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,182.89,148.49
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,209.07,157.32
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,235.07,175.06
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,261.51,194.71
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,283.59,199.59
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,357.98,250.22
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,412.53,296.95
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,466.28,341.94
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,517.02,383.42
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,566.34,422.51
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,612.16,458.87
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,655.81,492.76
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,695.44,522.07
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,732.41,548.81
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,763.73,571.9
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,791.81,591.48
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,815.07,606.94
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,834.85,620.13
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,847.51,629.57
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,865.39,642.77
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,865.38,644.03
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,861.51,643.0
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,849.46,637.85
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,833.77,630.33
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,809.72,615.76
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,782.44,598.79
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,744.98,574.27
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,700.39,543.88
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,639.25,500.08
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,577.51,453.6
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,482.9,380.34
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,391.16,303.88
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,247.68,146.29
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,72.8,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,11.52,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,22.38,12.3
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,29.41,20.04
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,39.64,29.51
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,44.29,33.83
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,48.93,37.94
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,54.12,42.3
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,62.59,49.41
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,89.27,72.12
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,111.35,90.4
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,124.68,101.17
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,137.27,111.2
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,96.51,76.5
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,123.41,66.53
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,183.6,102.47
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,244.29,149.32
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,304.15,200.04
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,363.68,251.63
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,421.73,302.25
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,478.7,350.97
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,532.76,395.61
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,584.74,437.25
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,633.43,476.16
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,679.73,512.39
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,721.35,544.54
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,759.99,573.99
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,794.39,598.94
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,825.41,620.93
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,767.94,580.58
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,678.06,514.3
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,797.79,606.69
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,894.5,675.45
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,825.53,628.51
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,726.84,560.15
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,814.59,625.79
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,881.51,674.01
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,856.16,656.84
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,827.48,637.97
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,785.3,609.29
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,740.59,577.93
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,680.27,534.16
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,613.85,483.59
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,515.84,408.38
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,420.93,328.72
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,219.09,116.43
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
