Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,11.95,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,23.16,12.72
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,32.19,22.47
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,41.07,30.79
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,46.28,35.62
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,51.43,40.18
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,55.17,43.26
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,64.14,50.78
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,66.35,52.29
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,68.52,53.75
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,70.17,54.74
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,71.77,55.7
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,72.9,56.25
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,131.01,73.23
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,190.19,107.77
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,250.01,153.02
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,309.17,201.79
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,368.16,251.37
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,425.29,299.62
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,481.44,346.0
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,534.88,388.62
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,586.84,428.81
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,634.98,465.57
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,680.71,499.62
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,722.1,529.35
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,760.53,556.4
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,794.04,579.63
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,824.14,599.52
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,847.76,615.31
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,867.62,628.82
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,880.64,638.08
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,889.74,645.05
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,892.52,648.82
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,900.63,656.3
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,889.25,652.52
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,874.07,646.46
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,848.68,632.83
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,819.95,616.64
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,777.01,589.67
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,731.54,559.94
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,672.48,518.41
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,606.89,469.78
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,508.25,395.37
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,412.88,316.04
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,213.0,92.63
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,23.21,12.4
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,31.79,21.92
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,40.26,29.79
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,45.49,34.52
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,50.65,38.98
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,54.04,41.72
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,62.52,48.76
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,64.78,50.32
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,67.01,51.83
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,68.69,52.96
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,70.33,54.06
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,70.85,54.11
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,126.64,70.03
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,185.18,103.63
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,244.37,147.91
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,302.55,195.82
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,360.55,244.71
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,416.87,292.66
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,472.16,338.9
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,524.84,381.47
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,575.99,421.67
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,623.71,458.71
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,669.09,493.13
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,710.19,523.04
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,748.41,550.29
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,781.29,573.98
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,810.8,594.34
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,834.64,609.81
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,854.81,622.95
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,868.03,633.82
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,877.39,642.4
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,877.84,644.06
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,883.59,649.47
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,872.7,644.86
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,858.09,637.95
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,832.75,622.94
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,804.12,605.53
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,760.33,577.28
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,714.11,546.28
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,656.28,504.73
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,592.02,456.18
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,492.88,381.24
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,397.21,300.95
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,203.3,62.9
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,13.23,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.11,12.44
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,35.95,25.02
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,45.85,34.16
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,50.78,38.63
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,55.74,42.87
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,59.23,45.75
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,62.68,48.49
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,63.19,48.57
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,69.67,53.68
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,71.24,54.69
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,72.77,55.69
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,72.89,55.39
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,117.16,63.19
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,183.14,102.59
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,241.08,145.79
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,298.03,192.78
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,354.82,240.94
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,409.96,288.21
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,464.11,333.83
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,515.55,375.67
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,565.37,415.01
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,611.94,451.6
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,656.25,485.63
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,696.36,515.05
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,733.66,541.83
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,764.98,564.42
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,792.96,583.27
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,815.43,598.66
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,834.28,611.74
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,846.98,620.84
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,855.93,627.64
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,864.76,634.56
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,861.2,633.38
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,848.7,627.4
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,832.55,619.07
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,804.64,601.48
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,773.57,581.56
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,734.59,555.24
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,688.59,523.06
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,620.29,473.89
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,551.79,422.19
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,451.42,346.14
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,354.52,264.61
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,181.17,24.83
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,11.95,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,22.46,10.82
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,38.51,27.21
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,54.48,41.76
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,70.94,56.38
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,86.96,70.28
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,102.43,83.37
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,117.41,95.75
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,131.83,107.42
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,145.73,118.45
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,158.08,127.97
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,169.97,136.94
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,180.16,144.14
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,204.43,150.39
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,231.94,167.93
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,259.83,187.67
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,287.28,208.06
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,314.78,228.54
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,353.89,256.78
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,396.57,288.0
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,461.35,334.77
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,546.3,397.51
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,590.57,432.31
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,632.73,465.25
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,645.22,474.29
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,641.21,471.15
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,658.53,484.76
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,673.07,496.18
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,744.84,550.03
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,806.26,594.21
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,816.24,602.62
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,822.47,609.13
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,807.87,600.59
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,795.22,593.62
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,777.08,583.79
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,755.59,571.64
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,571.62,440.92
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,362.94,283.39
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,326.84,257.59
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,289.99,229.71
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,246.38,195.17
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,202.28,159.22
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,149.78,115.81
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,96.35,69.5
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,46.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,12.8,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.14,10.8
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.17,24.17
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,46.98,34.96
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,45.05,33.58
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,45.53,34.04
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,28.06,18.8
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.66
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,25.19,16.13
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,39.73,28.46
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,99.85,78.99
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,152.77,122.22
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,161.09,128.32
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,171.29,129.66
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,209.8,154.98
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,261.07,189.48
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,293.36,212.72
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,329.0,239.09
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,370.33,265.76
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,444.16,319.85
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,493.45,359.24
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,542.05,397.13
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,586.0,431.46
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,627.84,463.42
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,665.76,491.96
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,701.11,518.17
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,730.96,540.17
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,764.09,563.31
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,786.19,577.37
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,804.8,589.25
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,815.75,597.36
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,822.97,603.24
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,822.51,604.23
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,818.33,602.98
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,804.14,596.38
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,786.43,587.49
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,762.42,573.44
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,730.76,553.82
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,683.67,522.49
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,634.75,488.81
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,564.22,437.78
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,493.52,384.03
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,389.3,302.63
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,290.13,215.25
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,143.82,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.43,9.65
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.79,22.8
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,44.99,33.04
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,53.43,40.63
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,59.35,45.78
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,74.38,58.56
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,97.41,77.91
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,116.03,93.03
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,134.35,107.62
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,146.86,117.37
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,159.2,126.89
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,166.99,132.63
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,188.77,141.84
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,216.75,157.99
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,266.43,190.85
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,296.69,214.16
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,326.88,237.8
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,326.92,240.97
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,320.7,238.33
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,415.46,306.83
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,544.58,402.49
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,515.56,383.02
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,448.27,332.94
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,484.69,360.27
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,532.08,394.93
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,548.91,407.98
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,564.77,420.45
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,551.21,411.2
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,520.02,389.48
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,556.88,417.93
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,578.36,435.39
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,708.62,534.64
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,823.15,616.63
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,809.0,608.7
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,791.31,599.08
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,766.05,583.06
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,733.72,561.78
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,686.83,529.58
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,638.15,495.02
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,567.71,442.9
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,497.22,388.17
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,391.51,304.27
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,290.15,212.45
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,142.11,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,12.38,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.4,8.85
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,34.85,23.4
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,47.1,34.5
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,55.61,42.12
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,61.12,46.9
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,65.47,50.51
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,69.75,53.93
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,68.92,52.94
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,68.37,52.2
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,76.21,58.47
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,77.61,59.32
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,75.3,57.12
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,111.08,60.79
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,168.07,91.92
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,232.87,139.77
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,288.33,185.19
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,344.13,232.57
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,398.95,279.92
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,452.81,325.79
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,504.03,368.02
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,553.98,408.1
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,600.43,445.25
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,644.57,479.8
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,684.17,509.3
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,720.89,536.01
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,752.8,559.58
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,781.41,579.34
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,803.65,595.16
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,822.26,608.65
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,834.32,617.66
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,842.6,624.29
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,843.44,626.03
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,849.24,631.39
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,837.72,625.87
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,822.6,618.0
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,794.51,600.03
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,763.33,579.68
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,718.25,550.0
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,676.9,521.78
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,607.48,470.53
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,538.16,416.71
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,432.76,333.55
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,332.27,238.91
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,130.55,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,11.95,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,21.63,7.59
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.46,23.01
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,47.08,34.45
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,53.27,40.1
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,61.23,47.0
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,65.2,50.28
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,69.12,53.4
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,67.64,51.88
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,66.53,50.66
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,74.22,56.82
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,75.69,57.75
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,73.79,55.88
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,108.49,59.3
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,165.49,90.04
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,230.34,137.77
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,285.78,183.21
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,341.41,230.54
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,396.07,277.85
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,449.78,323.73
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,500.77,365.92
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,550.1,405.64
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,595.76,442.33
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,639.1,476.42
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,678.22,505.71
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,714.51,532.25
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,745.68,555.77
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,773.56,575.48
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,795.5,590.94
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,813.85,604.06
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,825.32,612.32
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,833.05,618.39
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,840.81,624.89
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,836.62,623.36
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,823.18,616.73
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,806.15,607.67
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,777.57,589.23
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,745.91,568.37
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,705.28,540.59
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,657.93,506.88
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,588.0,455.13
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,518.13,400.72
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,410.42,315.5
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,307.87,216.44
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,118.92,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,4.69,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.05,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,20.22,11.14
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,31.42,21.14
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,44.69,32.76
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,57.69,43.96
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,66.57,51.45
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,75.38,58.72
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,86.66,67.92
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,97.82,76.9
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,135.37,107.59
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,164.49,130.84
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,155.48,122.86
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,167.96,115.8
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,186.13,114.98
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,227.08,137.2
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,281.48,181.38
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,336.21,227.4
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,389.52,273.0
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,442.09,317.34
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,493.16,358.86
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,542.04,397.78
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,553.31,408.21
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,541.82,400.22
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,623.9,462.7
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,703.14,523.0
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,659.11,489.23
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,573.97,425.9
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,563.37,419.18
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,549.77,409.86
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,578.04,432.27
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,605.56,453.99
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,597.14,449.36
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,586.37,443.28
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,515.3,392.36
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,424.57,326.22
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,399.24,308.68
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,372.64,289.61
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,339.95,266.29
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,322.88,253.87
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,278.08,218.72
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,232.5,181.75
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,175.0,133.81
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,101.63,67.1
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,36.29,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,10.24,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,19.1,4.23
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,34.06,22.54
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,49.02,36.04
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,62.55,47.97
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,75.72,59.32
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,88.02,69.79
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,99.9,79.72
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,111.85,89.37
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,123.34,98.5
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,137.01,109.3
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,150.0,119.41
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,155.3,123.16
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,179.37,126.92
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,219.54,154.09
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,259.09,186.16
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,272.98,186.28
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,326.86,221.76
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,384.06,270.71
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,435.8,314.93
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,471.52,346.53
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,493.55,365.27
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,511.72,380.34
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,518.95,386.63
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,555.64,413.95
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,588.42,438.22
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,575.73,430.43
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,567.16,425.26
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,629.11,472.65
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,681.99,513.34
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,680.74,513.36
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,676.44,511.53
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,735.19,556.8
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,783.43,591.77
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,698.87,533.99
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,603.41,465.69
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,573.97,445.75
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,542.4,423.51
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,557.62,437.33
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,574.87,450.05
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,503.2,395.31
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,431.54,338.44
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,322.05,249.27
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,219.03,144.99
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,77.0,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
