Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,12.8,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,25.82,14.28
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,39.75,28.23
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,47.85,35.73
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,58.41,45.03
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,63.69,49.62
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,68.91,53.98
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,69.08,53.89
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,69.49,53.98
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,71.48,55.39
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,73.46,56.77
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,73.72,56.59
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,95.17,60.76
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,148.07,82.64
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,202.09,118.59
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,255.65,160.49
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,309.66,205.18
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,362.21,249.92
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,414.04,293.65
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,464.87,334.96
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,512.93,373.2
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,492.98,362.67
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,442.92,327.49
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,433.73,321.62
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,426.57,316.58
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,581.53,433.03
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,728.12,540.48
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,749.05,554.96
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,766.52,567.84
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,777.46,576.49
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,792.18,587.91
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,791.53,589.05
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,787.15,587.88
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,773.18,581.1
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,755.74,571.88
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,727.0,553.38
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,695.31,532.29
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,645.2,497.36
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,599.88,464.17
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,524.82,406.93
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,450.6,346.73
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,327.42,238.46
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,185.83,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,11.95,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.9,11.12
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,32.06,21.97
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,37.21,26.92
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,46.21,34.95
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,50.29,38.48
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,54.35,41.83
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,56.26,43.21
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,58.2,44.57
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,59.62,45.55
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,61.04,46.52
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,70.33,54.12
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,85.0,53.19
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,142.05,75.52
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,199.53,113.87
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,256.14,159.07
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,312.32,206.89
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,366.89,254.16
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,420.27,299.93
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,470.99,342.67
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,519.65,382.63
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,564.56,419.39
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,607.02,453.43
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,644.3,483.16
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,678.53,510.12
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,708.57,533.5
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,735.27,554.18
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,755.46,568.01
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,772.0,579.31
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,782.01,588.37
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,788.29,595.07
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,793.09,599.76
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,786.92,596.95
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,771.37,588.41
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,752.34,577.35
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,720.81,556.24
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,686.38,532.51
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,640.49,500.03
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,588.42,461.22
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,508.4,398.28
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,429.5,332.8
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,305.49,221.1
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,130.41,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,11.1,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.76,10.27
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,35.19,24.01
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,42.5,30.86
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,49.74,37.35
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,53.83,40.93
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,57.91,44.35
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,59.95,45.91
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,62.03,47.46
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,101.04,80.11
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,140.8,112.77
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,136.99,109.05
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,140.5,106.51
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,175.02,130.95
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,223.34,164.99
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,248.7,181.95
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,286.03,208.93
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,309.58,227.84
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,333.35,246.99
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,334.28,249.17
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,327.79,245.02
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,394.87,295.61
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,475.08,355.96
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,476.67,357.24
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,474.21,355.41
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,592.95,446.88
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,708.98,535.3
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,727.82,549.13
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,743.13,560.65
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,641.68,486.97
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,496.91,378.4
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,325.4,250.08
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,137.6,102.89
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,460.7,361.59
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,727.22,560.15
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,695.45,536.95
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,665.92,516.52
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,614.94,479.23
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,562.64,439.34
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,480.06,374.78
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,398.81,307.84
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,276.86,195.95
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,104.0,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,10.24,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,23.5,10.98
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,37.42,25.81
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,45.89,33.72
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,54.3,41.26
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,61.81,47.79
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,66.7,51.88
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,68.0,52.79
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,69.45,53.78
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,71.43,55.18
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,73.4,56.56
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,73.35,56.24
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,88.83,59.49
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,165.55,109.94
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,222.19,162.65
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,237.89,161.26
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,296.45,197.29
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,346.78,240.79
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,396.41,283.48
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,327.87,242.37
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,215.92,161.99
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,315.34,237.49
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,422.97,317.86
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,427.42,321.54
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,429.74,323.82
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,410.91,310.14
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,388.7,293.76
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,555.96,422.55
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,715.57,541.38
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,557.71,425.42
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,365.29,279.66
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,518.73,401.13
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,685.05,525.85
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,661.73,509.69
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,635.27,492.42
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,581.41,453.97
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,533.65,418.89
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,473.0,373.52
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,412.27,326.35
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,307.54,242.88
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,224.13,173.12
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,135.99,92.56
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,4.22
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.6,15.96
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,39.41,28.31
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,53.06,40.36
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,67.26,52.78
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,81.32,64.87
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,88.72,70.94
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,96.0,76.8
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,112.86,90.81
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,129.41,104.39
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,120.8,96.7
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,111.51,88.55
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,143.42,109.4
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,176.45,134.53
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,142.74,108.03
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,104.61,78.13
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,216.16,161.38
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,344.55,255.97
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,220.33,165.63
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,68.27,49.02
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,64.92,46.53
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,61.58,43.87
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,68.68,49.44
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,75.79,54.99
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,129.42,97.29
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,185.47,140.81
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,96.54,71.57
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.05
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,14.47,6.11
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,18.19,9.15
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,15.7,7.15
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,9.48,2.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.26,5.67
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,29.95,19.79
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,46.4,34.68
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,62.64,49.18
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,77.76,62.57
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,92.74,75.62
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,103.7,84.81
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,117.17,96.0
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,123.27,100.92
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,123.92,101.19
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,143.0,116.84
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,161.98,132.2
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,153.72,119.02
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,142.21,109.99
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,156.77,121.07
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,171.97,132.58
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,170.14,131.05
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,167.87,129.23
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,192.87,148.52
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,219.04,168.6
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,134.61,102.45
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,46.54,32.11
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,128.02,97.57
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,212.21,163.87
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,205.39,158.53
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,198.28,153.15
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,163.25,125.71
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,127.45,97.39
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,115.46,88.03
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,103.34,78.5
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,88.83,66.98
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,74.24,55.31
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,81.1,61.21
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,88.85,67.86
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,77.39,58.61
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,65.85,49.19
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,53.17,38.77
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,40.55,28.23
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,29.74,19.0
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,18.96,9.74
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,10.7,1.83
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.55
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,13.08
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,20.55
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.87,28.73
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,36.82
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,71.49,57.21
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,93.75,76.22
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,104.76,85.46
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,115.65,94.53
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,132.55,108.43
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,149.26,121.98
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,159.95,124.22
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,170.82,132.16
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,168.29,129.83
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,164.67,126.74
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,122.15,93.04
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,76.61,56.62
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,144.46,110.52
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,213.24,163.95
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,217.55,167.2
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,221.91,170.66
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,245.67,189.26
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,266.8,205.79
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,221.99,171.23
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,183.02,140.91
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,309.24,241.4
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,424.52,330.84
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,267.0,209.45
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,87.21,65.33
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,86.59,65.19
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,86.12,64.98
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,239.47,192.67
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,397.42,319.7
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,344.97,278.57
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,308.9,250.13
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,267.63,217.29
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,225.89,183.01
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,232.04,186.64
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,221.39,174.42
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,133.68,86.12
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,19.33,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.12,0.64
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,13.35
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,35.94,25.81
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,49.27,37.83
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,63.16,50.26
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,76.91,62.37
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,80.08,64.92
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,83.04,67.22
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,90.93,73.72
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,98.74,80.08
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,77.63,61.6
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,53.92,41.01
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,131.45,99.28
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,217.15,162.72
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,240.48,180.31
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,264.1,198.96
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,267.23,203.65
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,265.97,204.35
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,276.71,213.18
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,287.01,221.56
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,163.16,125.75
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,28.21,17.45
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,44.03,30.43
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,59.88,43.35
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,88.44,66.54
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,117.75,90.22
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,82.97,62.23
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,48.96,34.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,31.47,20.35
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,24.39,14.61
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,34.75,23.26
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,19.81,10.92
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,15.92,2.26
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,31.58,21.02
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,40.19,29.34
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,50.81,39.0
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,24.63,16.12
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.59,0.12
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.42,0.83
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,12.38,5.12
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,9.38
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,60.2,43.99
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,101.48,77.43
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,96.78,73.3
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,91.85,69.09
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,132.43,101.38
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,173.46,133.65
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,177.59,136.52
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,181.75,139.51
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,154.39,118.06
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,125.77,95.51
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,123.18,93.53
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,120.54,91.49
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,85.46,63.56
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,50.66,35.61
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,64.42,46.73
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,78.26,57.84
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,74.0,54.63
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,69.8,51.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,88.46,66.74
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,108.84,83.39
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,57.63,41.89
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,10.71,3.25
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,9.47,2.24
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.22,1.22
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,236.18,194.31
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,448.8,360.88
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,363.42,289.62
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,281.29,219.33
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,171.11,102.43
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,26.21,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,15.65,7.47
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,26.43,17.31
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,37.23,27.09
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,48.53,37.2
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,59.62,47.0
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,57.54,45.12
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,54.7,42.53
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,73.9,59.17
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,92.13,74.77
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,113.79,92.99
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,134.78,110.4
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,150.3,117.55
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,166.81,130.26
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,163.82,127.83
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,159.66,124.56
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,127.79,98.91
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,93.72,71.34
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,139.51,108.33
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,186.15,145.65
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,199.99,156.65
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,214.49,168.28
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,192.99,151.25
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,170.35,133.25
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,185.48,145.62
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,201.45,158.66
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,178.21,139.86
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,154.23,120.46
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,134.03,104.36
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,113.52,87.88
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,102.72,79.29
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,91.82,70.55
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,163.24,130.92
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,234.7,190.75
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,209.24,170.08
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,183.3,148.85
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,153.52,124.25
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,123.1,98.51
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,87.65,67.75
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,43.39,29.6
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,22.75,8.11
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.27,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.19
