Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,8.63,2.07
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,10.69,3.94
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,19.78,12.04
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,28.9,20.08
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,45.12,34.35
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,61.4,48.54
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,76.4,61.5
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,90.65,73.72
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,96.39,74.98
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,102.17,79.61
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,57.31,42.23
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,49.42,35.52
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,88.03,67.32
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,87.7,66.84
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,87.35,66.4
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,114.1,88.19
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,141.28,110.19
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,113.79,87.92
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,85.85,65.21
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,85.88,65.31
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,85.92,65.42
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,88.99,67.9
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,92.15,70.46
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,66.05,49.15
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,28.19
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,59.74,44.19
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,79.82,60.96
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,56.79,41.96
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,34.71,23.59
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,29.72,19.46
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,24.74,15.28
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,20.18,11.45
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,15.63,7.56
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.09,3.64
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,9.47,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,18.98,10.39
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,32.03,22.57
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,44.67,34.14
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,57.9,46.16
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,70.99,57.88
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,91.49,75.79
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,114.44,95.53
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,124.93,104.36
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,140.26,117.29
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,153.88,128.39
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,159.88,132.91
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,174.2,135.76
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,176.2,137.79
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,216.5,164.06
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,273.75,204.61
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,293.02,222.94
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,303.44,233.77
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,303.85,235.36
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,297.94,231.48
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,235.01,183.38
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,161.17,125.28
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,325.6,256.26
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,494.0,385.42
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,481.46,376.07
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,464.36,363.79
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,386.93,304.79
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,301.54,237.94
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,259.74,205.44
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,202.69,160.14
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,397.35,320.11
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,570.23,456.77
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,461.96,372.99
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,354.09,288.05
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,326.43,267.02
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,297.7,244.27
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,263.08,216.18
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,242.42,198.25
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,195.81,158.11
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,148.26,115.44
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,65.59,29.92
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.99,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.0,6.15
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,23.52,15.1
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,33.07,23.82
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,43.05,32.86
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,52.76,41.51
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,80.96,66.28
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,105.74,87.61
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,86.14,70.16
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,63.9,50.53
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,38.91,28.46
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.04,6.62
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,48.93,35.03
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,83.55,63.23
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,95.51,72.65
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,107.56,82.09
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,208.85,158.22
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,328.19,248.05
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,343.41,261.11
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,354.59,270.83
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,355.79,273.01
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,353.57,272.17
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,486.76,375.13
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,625.93,480.74
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,654.74,503.13
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,680.39,523.64
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,700.55,539.98
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,717.29,552.84
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,695.76,537.96
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,659.47,511.68
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,439.25,346.93
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,207.23,162.23
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,190.77,150.42
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,160.36,126.65
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,140.82,111.04
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,121.08,94.99
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,98.21,76.12
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,75.14,56.73
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,54.29,39.08
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,31.85,19.86
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.03,1.1
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,12.62,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,25.61,15.72
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,32.51,22.99
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,39.38,29.52
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,43.95,33.78
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,48.49,37.85
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,55.87,44.23
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,58.9,46.64
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,61.01,48.28
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,63.12,49.88
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,64.72,51.04
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,66.32,52.18
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,108.63,60.62
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,162.77,92.59
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,216.85,134.44
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,270.73,180.53
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,326.75,229.7
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,376.92,274.15
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,424.36,315.74
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,470.48,355.25
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,513.74,392.1
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,554.81,426.27
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,590.65,455.86
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,623.67,482.68
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,652.52,505.89
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,678.25,526.41
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,465.45,366.9
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,181.41,140.96
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,111.17,85.5
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,43.92,30.69
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,93.95,72.03
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,151.44,118.99
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,136.72,107.36
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,121.93,95.64
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,106.11,82.85
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,90.1,69.7
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,73.01,55.58
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,55.45,40.8
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,39.15,26.87
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,22.31,12.31
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.12,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,13.28,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,26.41,16.22
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,37.45,27.31
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,46.57,35.9
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,51.97,40.94
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,57.32,45.73
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,69.11,56.08
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,78.35,63.98
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,73.81,59.59
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,68.32,54.41
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,69.47,55.04
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,77.35,61.44
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,116.17,68.22
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,168.65,98.0
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,231.11,153.45
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,275.02,196.33
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,316.98,224.63
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,375.51,268.48
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,423.21,309.0
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,469.25,347.25
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,511.67,382.51
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,551.99,415.38
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,588.07,443.67
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,621.57,469.45
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,649.69,491.4
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,674.67,510.81
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,693.18,526.44
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,708.24,539.59
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,716.34,546.66
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,720.8,550.82
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,711.4,545.45
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,694.77,535.16
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,674.17,522.61
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,650.37,507.53
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,607.57,477.65
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,562.07,444.92
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,500.78,398.94
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,437.25,349.05
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,349.42,277.52
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,265.07,203.67
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,138.01,46.92
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,13.66,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,27.16,16.48
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,38.44,27.92
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,47.53,36.39
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,53.72,42.11
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,59.82,47.55
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,62.55,49.75
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,65.34,51.91
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,67.59,53.63
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,69.85,55.33
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,70.33,55.37
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,77.6,61.22
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,114.63,67.23
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,167.39,96.69
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,219.26,135.28
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,271.59,178.81
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,322.72,223.68
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,373.14,268.2
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,420.71,309.2
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,469.22,350.04
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,512.31,386.56
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,553.19,420.42
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,590.1,449.77
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,624.32,476.34
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,653.34,499.48
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,679.21,519.96
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,699.1,534.85
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,715.56,546.71
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,731.01,557.9
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,737.25,562.7
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,736.24,562.9
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,731.61,560.69
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,716.68,551.3
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,698.35,539.35
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,668.23,517.9
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,635.28,493.75
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,587.78,459.62
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,534.06,418.76
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,453.41,354.77
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,374.57,284.73
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,192.05,55.46
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,10.67,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,22.65,12.55
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,28.65,19.34
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,34.7,25.06
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,38.37,28.52
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,42.08,31.85
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,44.81,34.13
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,53.16,41.26
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,55.33,42.97
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,57.43,44.58
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,59.34,45.92
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,61.19,47.19
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,99.37,52.64
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,156.2,82.89
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,212.33,123.98
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,268.14,169.82
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,322.3,216.47
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,375.39,262.23
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,426.49,305.68
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,475.55,346.26
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,520.83,383.49
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,563.74,417.9
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,602.45,448.65
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,638.24,476.61
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,669.23,500.27
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,696.93,521.15
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,718.66,536.52
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,736.8,548.2
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,747.85,557.07
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,755.16,563.6
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,754.41,563.72
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,749.98,561.51
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,736.4,552.51
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,726.88,546.21
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,697.06,526.22
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,664.41,503.7
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,613.91,468.3
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,561.72,429.51
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,478.71,365.33
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,396.42,293.39
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,205.67,45.27
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,11.1,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,23.6,12.87
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,30.44,20.66
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,37.29,27.08
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,41.25,30.79
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,45.24,34.36
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,48.23,36.92
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,51.21,39.38
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,53.27,40.92
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,62.1,48.25
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,64.28,49.77
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,66.38,51.21
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,102.01,55.97
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,158.3,85.46
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,213.83,125.88
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,269.03,171.37
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,322.86,218.49
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,375.74,265.29
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,425.61,308.83
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,473.86,350.19
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,519.11,388.89
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,562.06,424.96
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,600.62,457.0
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,636.29,486.25
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,667.19,511.4
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,694.83,533.78
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,716.21,551.5
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,734.0,565.83
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,744.53,575.16
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,751.32,581.98
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,750.52,582.51
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,753.11,585.6
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,738.92,576.78
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,721.26,565.28
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,691.24,543.21
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,658.33,518.29
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,605.61,479.49
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,551.18,437.08
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,466.39,368.55
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,392.83,299.53
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,199.01,31.4
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,12.8,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,23.77,12.67
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,38.64,27.77
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,53.2,41.08
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,67.98,54.41
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,82.37,67.14
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,96.01,78.8
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,109.25,89.85
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,121.75,100.24
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,133.86,110.15
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,143.99,118.27
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,153.8,126.06
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,123.3,83.1
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,156.4,85.61
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,211.37,126.01
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,266.2,172.05
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,319.06,219.39
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,370.85,266.46
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,420.46,310.97
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,468.0,352.86
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,511.55,391.24
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,552.68,426.86
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,589.48,457.59
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,623.41,485.4
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,651.87,509.23
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,676.99,530.14
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,696.7,545.75
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,712.85,558.19
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,721.45,566.08
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,726.35,571.41
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,729.31,574.47
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,722.32,570.24
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,705.73,558.32
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,685.79,543.76
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,650.42,517.48
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,612.3,488.39
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,562.54,450.89
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,506.74,406.5
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,414.26,330.12
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,324.22,247.37
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,165.8,12.78
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,14.08,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,25.48,13.13
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,36.95,25.72
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,48.46,36.28
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,55.93,43.27
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,63.29,49.98
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,66.28,52.62
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,66.81,53.01
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,69.38,55.25
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,71.95,57.46
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,35.97,25.92
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.13
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,20.67,11.68
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,34.78,23.43
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,63.97,47.61
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,92.46,71.03
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,119.92,93.38
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,147.71,115.87
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,171.63,134.8
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,196.71,154.61
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,260.15,205.14
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,334.61,264.45
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,387.52,306.78
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,454.52,360.26
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,568.54,452.75
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,676.32,540.37
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,513.22,412.49
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,295.82,235.96
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,272.49,218.4
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,247.8,199.19
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,211.08,169.51
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,160.52,128.1
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,449.8,373.28
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,687.31,565.99
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,661.61,546.76
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,633.15,525.45
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,578.13,481.05
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,521.85,433.46
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,445.51,366.8
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,370.84,291.62
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,187.57,1.96
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,9.82,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,21.03,10.21
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,27.61,19.05
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,34.24,25.63
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,38.42,29.67
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,42.62,33.54
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,49.61,39.8
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,52.82,42.51
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,55.44,44.7
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,57.97,46.77
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,59.96,48.33
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,61.86,49.81
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,92.22,52.56
