Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,151.52,82.52
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,210.16,126.27
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,268.43,176.49
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,325.01,228.45
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,380.47,280.04
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,433.78,328.9
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,485.12,374.95
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,532.68,417.56
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,577.76,457.12
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,618.06,491.13
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,655.29,521.85
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,688.09,549.29
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,717.45,573.59
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,740.72,593.14
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,760.24,608.91
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,772.9,618.8
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,781.67,625.96
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,780.6,626.25
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,775.71,623.85
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,762.5,615.91
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,752.97,610.55
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,723.65,588.99
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,691.28,564.35
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,638.92,523.45
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,584.69,478.59
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,497.95,404.98
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,411.55,320.07
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,206.81,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,9.82,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,21.01,9.61
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,27.54,18.93
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,34.14,25.45
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,38.28,29.51
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,42.46,33.43
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,46.0,36.55
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,49.48,39.52
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,57.24,46.36
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,59.73,48.37
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,61.67,49.78
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,63.53,51.11
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,90.74,52.96
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,148.58,81.15
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,206.16,123.32
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,263.43,171.92
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,318.56,221.5
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,372.54,270.59
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,424.37,317.34
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,474.5,361.61
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,520.88,402.55
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,564.81,440.53
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,604.48,473.64
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,641.14,503.62
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,673.23,530.29
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,701.95,554.01
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,724.02,571.69
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,742.37,585.96
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,754.29,595.55
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,762.39,602.56
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,762.52,603.93
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,758.94,602.72
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,745.09,594.28
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,734.93,588.4
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,705.67,567.07
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,673.43,542.77
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,621.45,504.18
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,567.64,461.56
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,480.98,389.09
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,395.17,305.25
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,198.19,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,9.82,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,20.93,8.6
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,28.77,19.64
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,36.58,27.24
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,40.96,31.52
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,45.38,35.63
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,48.35,38.21
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,51.32,40.68
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,53.38,42.26
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,55.43,43.8
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,64.05,50.99
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,66.17,52.4
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,89.65,53.37
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,144.51,79.02
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,199.45,118.18
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,254.11,163.55
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,306.55,210.53
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,358.0,257.51
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,407.27,301.96
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,454.96,344.23
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,498.83,383.27
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,540.33,419.55
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,577.17,450.59
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,611.04,478.56
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,640.43,503.49
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,666.55,525.56
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,686.02,541.27
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,701.9,554.06
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,711.67,562.18
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,717.81,567.6
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,719.59,569.93
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,711.55,565.05
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,695.79,554.85
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,676.67,541.92
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,642.21,516.16
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,604.98,487.56
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,556.3,450.07
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,501.52,405.59
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,413.44,332.06
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,327.62,249.3
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,165.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.85,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.64,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,3.69,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,5.74,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,8.21,1.58
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,10.69,3.81
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,12.76,5.64
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,14.83,7.44
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,40.53,29.93
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,66.22,52.1
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,72.62,57.36
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,78.97,62.55
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,82.66,62.59
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,86.42,65.54
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,82.35,61.97
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,78.1,58.29
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,74.86,55.59
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,71.53,52.82
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,92.88,69.95
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,114.23,86.91
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,127.9,97.81
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,141.9,108.97
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,155.53,119.87
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,169.79,131.3
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,146.77,113.03
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,123.07,94.15
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,65.64,47.95
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,9.91,2.49
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,9.08,1.83
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.25,1.16
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,37.23,25.1
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,66.44,49.18
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,59.29,43.51
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,52.19,37.82
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,44.69,31.66
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,37.2,25.43
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,29.72,19.18
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,22.26,12.86
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,15.23,6.81
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,8.21,0.66
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.1,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,9.39,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,18.34,4.88
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,25.57,16.48
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,35.73,26.17
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,40.58,30.86
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,45.44,35.36
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,48.04,37.6
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,50.68,39.77
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,52.78,41.48
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,54.89,43.15
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,63.13,50.21
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,64.99,51.61
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,84.54,51.8
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,140.63,76.46
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,196.04,115.19
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,251.38,160.97
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,305.4,209.22
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,358.48,257.56
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,408.5,302.68
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,456.98,345.63
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,502.62,385.9
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,545.96,423.35
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,584.75,455.67
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,620.67,484.91
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,651.78,510.63
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,679.59,533.37
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,701.83,551.62
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,720.51,566.98
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,732.21,576.0
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,740.19,582.37
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,739.5,582.55
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,735.12,580.16
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,721.73,571.7
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,712.03,565.73
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,682.57,543.67
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,650.23,518.74
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,598.27,479.28
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,544.59,436.14
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,458.08,364.16
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,372.65,279.97
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,190.19,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,9.39,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,18.34,3.72
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,26.77,17.5
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,35.09,25.62
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,40.21,30.55
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,45.32,35.28
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,49.73,39.15
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,58.89,47.12
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,61.44,49.08
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,63.99,51.0
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,66.74,53.06
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,69.44,55.06
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,84.98,54.29
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,137.67,76.78
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,190.93,113.51
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,244.06,156.76
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,295.23,201.58
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,345.76,246.73
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,393.91,289.21
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,442.44,331.12
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,485.08,368.36
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,525.57,403.07
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,563.56,434.35
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,598.19,462.33
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,627.29,486.4
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,653.22,507.75
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,671.52,522.18
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,686.18,533.72
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,695.25,541.91
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,700.68,547.07
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,696.68,545.08
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,689.01,540.53
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,674.99,531.35
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,654.13,516.9
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,616.8,488.84
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,576.95,458.15
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,518.96,414.4
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,459.74,367.43
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,365.51,290.08
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,273.39,204.0
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,136.33,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.15,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,9.86,2.98
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,13.98,6.75
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,18.11,10.51
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,21.84,13.83
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,25.57,17.1
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,29.31,20.37
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,33.06,23.62
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,63.48,50.25
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,91.53,74.5
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,73.38,55.9
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,53.08,38.89
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,39.36,27.37
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,25.66,15.88
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,23.59,14.12
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,21.53,12.38
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,27.76,17.57
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,33.99,22.76
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,58.58,43.17
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,83.22,63.51
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,103.76,80.4
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,124.74,97.59
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,127.77,100.12
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,130.95,102.82
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,128.07,100.6
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,125.21,98.42
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,147.3,117.14
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,171.22,137.4
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,224.53,182.6
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,269.21,220.5
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,245.8,201.77
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,222.22,182.76
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,196.92,162.06
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,170.9,140.36
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,138.12,112.54
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,104.29,83.28
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,61.93,46.42
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,27.69,15.96
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,11.97,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,6.83,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,13.21,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,29.18,19.26
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,44.2,33.56
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,59.41,47.62
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,74.33,61.17
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,88.63,73.9
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,102.63,86.09
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,115.42,97.01
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,127.9,107.47
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,138.24,115.7
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,148.31,123.59
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,160.8,126.88
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,181.41,140.57
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,199.16,153.19
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,217.56,167.09
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,241.08,184.84
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,271.41,208.47
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,306.62,235.09
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,349.44,268.06
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,387.21,298.03
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,434.13,335.09
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,400.76,310.83
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,354.57,275.79
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,296.21,231.55
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,239.3,187.17
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,176.62,138.09
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,121.61,94.03
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,120.58,93.49
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,119.73,93.0
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,87.52,66.93
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,56.37,41.43
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,50.53,36.78
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,44.69,32.06
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,38.02,26.5
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,31.38,20.9
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,25.15,15.63
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,18.94,10.29
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,13.16,5.26
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,7.39,0.05
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,3.69,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,5.55,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,10.71,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,24.82,15.18
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,38.44,28.05
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,53.32,41.63
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,68.02,54.87
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,81.27,66.47
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,94.39,77.69
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,70.98,56.95
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,43.03,32.25
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,40.55,29.93
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,38.06,27.63
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,40.99,28.54
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,43.92,30.84
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,55.18,39.99
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,66.47,49.1
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,68.57,50.75
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,70.68,52.41
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,86.34,65.01
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,101.94,77.47
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,102.13,77.6
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,102.31,77.75
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,152.87,118.33
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,205.86,160.45
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,264.33,207.52
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,331.26,261.13
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,244.71,192.3
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,154.44,119.42
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,212.36,166.92
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,265.82,210.59
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,201.04,158.55
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,124.02,95.79
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,111.6,86.14
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,99.06,76.23
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,85.32,65.04
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,71.4,53.57
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,56.67,41.35
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,41.56,28.65
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,27.28,16.54
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,14.84,5.57
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,7.4,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,8.96,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,17.54,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,26.83,16.29
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,36.03,25.32
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,41.48,30.48
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,46.95,35.43
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,49.14,37.37
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,56.02,43.27
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,58.32,45.21
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,60.65,47.12
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,90.12,72.26
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,118.54,96.15
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,94.31,75.32
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,131.37,71.6
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,185.23,106.22
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,239.83,149.8
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,284.88,199.54
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,309.21,230.56
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,368.29,273.65
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,445.51,333.78
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,491.12,374.58
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,534.48,412.76
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,573.38,446.7
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,609.43,477.72
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,640.76,504.52
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,668.82,528.37
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,689.98,546.79
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,707.5,562.22
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,718.86,573.26
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,726.52,580.73
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,725.26,580.45
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,726.84,582.39
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,713.16,572.91
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,695.99,560.53
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,664.03,535.33
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,629.17,507.65
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,574.09,464.58
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,517.13,417.67
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,432.75,346.25
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,343.86,256.23
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,170.53,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,8.54,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,16.72,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,25.61,15.65
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,34.44,24.58
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,39.57,29.57
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,44.72,34.36
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,48.1,37.42
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,56.08,44.43
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,58.36,46.2
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,60.66,47.93
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,62.11,48.87
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,63.57,49.82
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,68.23,53.62
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,122.19,65.89
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,176.22,100.23
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,235.79,146.93
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,287.94,191.85
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,339.38,237.37
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,388.09,280.08
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,435.5,320.78
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,479.73,359.04
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,521.79,394.66
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,560.28,425.89
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,596.14,454.26
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,626.11,479.02
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,652.89,501.06
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,673.96,518.95
