Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,10.24,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,20.67,8.05
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,34.02,24.67
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,41.53,32.35
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,48.98,39.57
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,51.01,41.6
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,63.1,52.71
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,66.34,55.54
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,69.47,58.2
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,62.85,51.94
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,68.35,56.7
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,74.66,62.15
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,101.54,82.11
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,120.13,97.5
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,139.14,113.09
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,141.21,114.7
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,143.07,116.17
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,155.51,126.17
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,168.59,136.71
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,147.62,119.34
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,125.34,100.8
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,161.07,130.49
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,198.75,161.52
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,174.81,141.79
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,149.61,120.93
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,143.81,116.27
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,137.91,111.5
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,106.47,85.25
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,75.06,58.78
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,60.97,46.89
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,47.2,35.16
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,42.61,31.36
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,38.03,27.51
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,312.17,269.48
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,563.12,476.88
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,506.85,428.37
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,449.14,378.1
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,365.31,303.83
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,283.24,220.2
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,143.54,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,9.39,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,19.47,6.17
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,29.72,20.1
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,36.16,26.58
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,42.57,32.68
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,45.94,35.86
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,49.37,38.94
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,70.69,57.94
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,104.4,87.68
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,114.56,96.07
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,124.57,104.24
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,133.47,111.53
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,143.85,114.36
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,166.97,128.23
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,214.06,160.89
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,229.61,175.99
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,240.06,187.11
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,252.88,198.23
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,263.27,207.21
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,298.09,235.13
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,336.02,265.96
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,293.05,232.66
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,234.83,186.11
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,323.94,258.82
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,424.5,340.03
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,364.72,292.23
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,297.34,237.73
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,150.2,119.57
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,8.25,1.25
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,149.6,120.85
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,304.16,247.74
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,287.3,234.74
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,269.54,221.2
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,442.07,366.35
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,588.13,484.23
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,535.54,441.31
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,481.57,396.13
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,395.2,321.67
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,310.73,237.25
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,156.64,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,13.28,1.97
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,27.21,18.21
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,33.35,24.5
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,39.48,30.42
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,43.38,34.12
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,51.45,41.49
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,54.25,43.94
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,57.05,46.32
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,58.58,47.42
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,60.14,48.52
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,61.25,49.29
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,89.16,52.35
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,141.73,79.35
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,200.24,123.01
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,251.05,166.05
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,301.33,210.85
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,349.2,254.09
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,396.0,295.85
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,440.05,334.76
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,482.09,370.68
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,519.57,400.9
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,554.43,427.55
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,585.17,452.48
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,612.91,474.58
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,634.28,491.27
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,652.26,505.24
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,669.24,519.67
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,678.33,528.49
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,677.49,530.49
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,672.98,529.49
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,660.07,521.72
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,643.78,511.34
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,613.34,489.2
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,585.11,467.97
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,533.99,430.31
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,481.57,389.33
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,397.43,319.71
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,315.45,239.96
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,158.78,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,15.83,2.5
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,32.35,22.12
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,40.32,30.11
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,48.2,37.55
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,51.71,40.88
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,55.33,44.13
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,58.35,46.72
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,61.38,49.25
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,61.86,49.37
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,68.13,54.56
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,69.39,55.54
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,94.82,57.91
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,144.34,81.67
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,195.13,117.98
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,246.07,161.04
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,296.57,206.34
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,347.96,252.32
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,395.35,294.92
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,439.46,335.24
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,481.55,373.16
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,519.81,407.33
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,555.57,438.84
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,586.97,466.06
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,615.38,490.43
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,637.8,509.84
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,656.89,526.51
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,669.62,539.14
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,678.84,549.0
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,682.84,553.08
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,677.78,550.2
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,666.02,542.93
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,650.88,532.86
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,620.23,509.53
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,586.69,483.17
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,541.62,447.29
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,490.58,404.56
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,404.51,330.23
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,320.44,246.77
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,161.84,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,14.16,1.03
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,28.94,19.67
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,36.23,27.17
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,43.45,34.16
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,48.33,38.72
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,53.17,43.07
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,66.12,54.73
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,76.58,63.95
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,104.54,88.48
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,135.51,115.1
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,145.93,123.61
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,160.8,128.03
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,179.13,140.41
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,197.49,154.28
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,175.53,138.29
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,146.17,116.16
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,149.09,118.3
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,152.0,120.38
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,171.39,135.98
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,191.95,152.49
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,194.72,154.5
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,197.56,156.65
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,197.6,156.89
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,197.66,157.18
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,252.6,201.81
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,314.84,251.5
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,319.63,256.06
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,324.19,260.81
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,301.29,243.27
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,276.95,224.42
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,259.37,211.25
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,227.43,186.22
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,410.36,339.2
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,553.95,454.33
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,499.57,410.58
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,443.54,364.78
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,358.4,292.95
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,275.11,213.46
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,141.39,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.33,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,10.69,3.74
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,18.12,10.89
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,17.97
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,32.63,24.55
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,39.69,31.02
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,47.19,37.91
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,54.7,44.74
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,58.88,48.36
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,63.06,51.95
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,65.99,54.48
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,68.93,54.4
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,82.77,66.08
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,96.59,77.62
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,87.52,69.64
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,78.07,61.4
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,108.28,86.77
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,138.65,111.89
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,135.74,109.36
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,132.67,106.79
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,133.24,107.08
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,133.83,107.4
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,118.57,94.77
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,103.03,81.89
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,107.25,85.39
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,111.68,89.05
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,101.02,80.26
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,90.23,71.34
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,84.79,66.91
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,79.35,62.45
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,71.11,55.57
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,62.82,48.59
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,282.99,240.14
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,492.85,410.78
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,435.05,362.49
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,376.8,313.74
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,295.69,243.5
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,216.99,168.93
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,110.84,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,14.83,0.0
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,31.61,21.4
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,39.58,29.62
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,47.48,37.16
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,51.4,40.81
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,55.39,44.34
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,58.39,46.95
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,61.41,49.48
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,62.19,49.88
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,68.86,55.45
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,72.07,58.02
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,100.56,78.94
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,99.47,77.57
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,98.11,76.01
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,104.72,81.19
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,111.41,86.41
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,139.32,108.74
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,168.18,131.69
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,172.27,134.98
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,176.46,138.41
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,182.74,143.29
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,189.35,148.46
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,243.73,192.51
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,297.85,236.31
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,337.97,268.77
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,371.35,296.05
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,349.77,279.99
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,326.0,262.01
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,506.14,410.78
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,666.92,540.16
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,654.78,531.51
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,639.25,520.72
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,609.23,497.3
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,581.79,475.21
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,532.55,436.3
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,481.81,394.52
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,396.16,321.14
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,312.21,240.68
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,159.73,3.73
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,12.95,0.0
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,26.43,16.33
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,33.38,23.35
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,40.28,29.78
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,44.88,34.0
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,49.45,38.05
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,52.31,40.48
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,60.11,47.16
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,62.27,48.75
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,64.44,50.31
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,99.3,79.96
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,154.4,119.47
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,142.67,93.52
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,185.45,108.03
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,236.81,149.92
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,287.94,194.54
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,337.12,238.29
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,385.14,280.82
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,429.85,320.6
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,472.79,358.15
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,512.29,391.46
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,549.46,422.12
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,581.44,448.94
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,610.54,473.2
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,634.71,493.41
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,655.76,510.99
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,674.15,526.73
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,684.75,536.63
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,649.28,510.73
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,612.12,483.22
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,596.28,472.14
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,577.25,458.0
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,551.75,438.87
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,523.67,416.84
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,476.95,381.56
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,428.72,343.18
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,360.41,286.39
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,293.4,222.92
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,151.1,13.78
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,12.8,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,25.14,16.72
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,40.11,31.75
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,54.89,46.18
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,68.55,59.47
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,79.89,70.38
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,92.14,81.82
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,104.13,92.82
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,114.68,102.33
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,124.99,111.5
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,139.06,124.05
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,155.98,131.4
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,170.77,141.1
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,191.79,158.12
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,223.85,178.57
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,273.39,216.32
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,295.56,240.73
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,310.06,257.51
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,308.94,259.58
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,303.31,256.77
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,366.19,311.06
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,440.6,375.78
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,475.09,407.17
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,510.66,439.66
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,531.44,459.37
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,556.61,482.56
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,581.18,505.5
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,603.63,526.67
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,652.41,570.14
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,696.5,608.86
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,684.98,599.84
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,669.9,587.9
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,643.01,565.85
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,613.05,540.42
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,563.3,496.53
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,518.76,455.1
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,441.48,383.76
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,365.47,303.98
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,186.43,36.6
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,11.76,0.0
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,24.07,15.64
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,32.61,24.68
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,38.99,31.11
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,43.37,35.52
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,47.75,39.79
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,50.31,42.14
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,52.88,44.43
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,71.41,61.62
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,91.57,80.09
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,102.48,89.82
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,121.98,96.53
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,140.22,91.42
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,187.73,116.94
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,238.87,173.04
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,271.03,213.2
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,281.03,227.2
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,278.74,229.19
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,315.0,259.53
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,360.49,298.03
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,457.51,377.77
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,559.13,461.91
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,592.18,491.45
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,622.22,518.31
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,646.5,539.17
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,667.4,556.93
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,681.38,569.96
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,691.76,579.99
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,694.2,583.16
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,699.04,587.91
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,688.4,580.81
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,674.23,570.81
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,647.11,549.39
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,616.95,524.84
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,569.07,485.81
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,519.11,442.95
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,445.49,377.17
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,367.15,298.69
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,187.47,48.64
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
