Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,12.59,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,25.66,16.66
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,32.63,24.23
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,39.57,31.03
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,43.78,35.04
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,48.0,38.87
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,55.44,45.63
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,58.59,48.34
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,60.8,50.16
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,63.02,51.95
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,64.4,52.97
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,77.46,52.43
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,128.48,73.46
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,180.09,109.04
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,230.51,150.92
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,280.6,195.61
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,328.73,239.73
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,378.27,284.77
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,422.06,325.09
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,464.04,363.15
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,381.65,304.44
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,251.2,201.8
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,242.11,195.25
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,231.77,187.19
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,240.12,194.17
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,249.11,201.68
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,467.19,382.05
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,665.26,538.71
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,660.47,535.14
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,651.63,529.92
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,642.39,524.07
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,626.92,513.15
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,600.99,492.91
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,572.35,469.94
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,523.87,432.65
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,473.84,391.98
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,396.99,327.09
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,321.52,256.07
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,166.49,50.89
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,12.62,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,25.7,16.11
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,32.67,23.67
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,39.6,30.4
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,43.44,34.05
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,47.31,37.54
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,54.7,44.1
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,57.88,46.72
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,59.74,48.11
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,61.63,49.49
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,63.05,50.53
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,74.61,49.84
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,147.8,100.76
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,194.02,148.91
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,217.4,167.07
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,242.49,187.39
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,261.8,203.61
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,280.92,219.67
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,329.88,257.45
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,390.7,305.42
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,395.49,311.01
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,400.02,315.78
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,501.47,397.21
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,597.23,474.25
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,538.78,429.34
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,442.7,354.12
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,443.04,355.98
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,441.65,356.06
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,383.57,310.18
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,308.33,249.92
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,292.49,238.33
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,275.68,225.57
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,440.85,363.34
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,580.01,473.91
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,532.18,435.87
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,482.82,395.87
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,406.0,331.25
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,330.5,260.95
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,171.44,61.24
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,13.06,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,26.52,16.61
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,33.83,24.57
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,41.1,31.6
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,45.65,35.96
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,50.21,40.16
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,53.02,42.65
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,55.84,45.06
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,63.03,51.25
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,65.2,52.87
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,66.52,53.81
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,76.24,52.69
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,126.38,71.85
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,177.34,106.16
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,227.86,147.88
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,278.17,192.82
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,328.72,238.34
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,375.34,280.71
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,419.87,321.78
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,462.55,360.51
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,501.1,394.46
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,537.13,425.49
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,568.71,453.12
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,597.39,477.94
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,620.15,497.78
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,639.62,514.78
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,657.99,530.56
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,668.76,540.5
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,669.6,542.71
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,666.76,541.66
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,655.67,534.21
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,641.18,523.96
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,612.18,501.43
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,585.15,479.79
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,537.7,443.05
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,488.69,403.16
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,409.27,335.48
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,331.13,262.77
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,172.74,71.03
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,9.89,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,19.83,10.76
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,33.57,24.02
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,47.1,36.57
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,61.17,49.44
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,75.06,61.94
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,87.51,72.93
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,99.83,83.62
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,110.68,92.68
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,121.39,101.45
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,130.67,109.07
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,140.23,116.85
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,151.11,119.43
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,162.14,127.72
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,145.24,114.28
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,125.23,98.34
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,136.9,107.56
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,148.93,117.03
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,150.98,118.64
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,153.05,120.32
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,232.44,183.82
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,324.32,256.48
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,307.76,243.84
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,279.34,221.77
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,218.01,172.72
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,145.15,113.5
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,146.08,114.57
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,147.34,115.84
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,101.11,78.26
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,56.37,41.43
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,50.53,36.77
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,44.69,32.03
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,284.96,236.12
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,491.34,399.98
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,438.8,356.54
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,385.64,312.74
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,310.42,249.69
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,237.33,184.49
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,125.2,54.56
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,12.88,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,25.62,14.82
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,36.25,25.44
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,45.03,33.55
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,50.14,38.25
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,55.24,42.76
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,58.56,45.68
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,61.88,48.52
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,62.93,49.24
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,64.08,50.01
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,102.6,82.79
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,148.76,121.44
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,167.18,126.0
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,184.33,140.01
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,165.61,126.69
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,140.95,108.63
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,114.39,87.14
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,86.28,64.38
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,104.34,78.88
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,122.66,93.52
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,121.85,92.87
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,121.01,92.23
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,147.8,113.74
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,176.03,136.35
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,113.39,86.26
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,51.42,36.21
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,53.91,38.39
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,56.4,40.59
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,34.32,22.6
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,12.37,4.56
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.12,3.57
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.88,2.57
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,272.0,223.86
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,511.28,414.32
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,458.57,371.9
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,401.32,325.45
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,321.63,258.67
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,244.58,190.17
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,129.34,61.36
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.81,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,23.96,13.3
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,30.95,20.76
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,37.9,27.21
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,42.55,31.47
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,47.18,35.56
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,74.52,59.35
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,105.0,85.63
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,116.26,94.96
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,124.22,101.37
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,135.53,110.78
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,147.21,120.44
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,142.6,109.8
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,135.37,104.62
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,101.77,77.39
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,64.79,47.35
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,60.21,43.48
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,55.62,39.64
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,44.37,30.5
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,33.14,21.36
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,52.71,37.18
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,72.34,52.95
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,74.01,54.32
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,75.68,55.71
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,123.29,94.14
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,173.98,134.8
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,138.22,106.54
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,101.84,77.46
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,368.2,297.28
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,609.28,487.84
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,592.12,475.23
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,571.7,460.76
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,523.33,423.18
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,479.37,388.14
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,424.67,344.74
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,369.43,299.29
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,285.28,228.32
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,191.54,147.63
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,98.18,48.74
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.7,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,25.7,14.52
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,33.43,22.83
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,41.1,30.0
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,45.21,33.81
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,49.37,37.49
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,52.19,39.88
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,55.02,42.19
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,60.25,46.53
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,60.66,46.67
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,98.17,78.34
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,146.43,118.41
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,132.73,86.02
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,171.36,96.44
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,218.5,147.01
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,242.92,180.2
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,258.32,193.49
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,271.6,204.92
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,305.57,230.93
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,347.99,263.82
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,361.66,275.65
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,373.71,286.05
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,373.66,287.09
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,378.43,291.6
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,503.27,388.97
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,622.86,480.73
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,635.03,490.86
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,643.75,498.86
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,643.38,499.24
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,642.73,499.15
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,630.56,490.93
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,615.17,479.89
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,583.51,455.88
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,549.13,429.23
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,499.17,391.59
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,447.55,351.08
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,365.95,286.04
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,285.45,217.96
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,150.22,81.66
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,9.9,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,19.78,10.1
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,34.88,24.62
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,49.73,38.24
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,64.45,51.62
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,79.01,64.67
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,89.33,73.64
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,101.43,83.98
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,112.9,93.6
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,124.1,102.85
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,104.19,85.29
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,75.11,59.92
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,79.98,61.0
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,84.88,64.79
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,162.19,120.28
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,259.28,191.58
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,288.87,215.73
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,319.22,240.83
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,300.71,230.94
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,267.74,208.02
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,299.1,232.88
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,329.97,257.28
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,250.06,195.84
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,161.86,126.04
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,163.7,127.91
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,165.79,129.78
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,220.9,174.7
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,271.7,215.67
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,231.58,183.86
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,189.5,150.26
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,174.71,138.77
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,147.67,117.12
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,339.19,276.45
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,510.91,411.04
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,454.42,365.81
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,402.38,323.98
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,327.7,262.54
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,255.06,199.41
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,155.65,91.03
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,25.67,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,11.95,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,22.68,12.03
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,37.98,26.71
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,52.96,40.2
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,67.96,53.49
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,82.65,66.29
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,96.13,77.81
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,109.32,88.87
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,121.35,98.76
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,133.08,108.28
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,143.39,116.71
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,153.45,124.89
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,171.89,130.05
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,186.93,139.97
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,209.44,156.82
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,233.77,175.77
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,276.33,204.91
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,334.81,248.28
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,351.78,265.18
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,364.74,278.07
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,430.68,328.94
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,507.04,388.3
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,475.93,366.78
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,425.22,328.89
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,394.8,306.39
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,348.29,270.94
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,338.98,264.51
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,328.3,256.87
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,364.18,286.75
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,414.49,327.3
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,512.77,405.88
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,602.81,476.32
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,575.51,454.79
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,545.51,431.22
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,497.41,395.31
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,447.5,356.31
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,375.45,298.14
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,303.92,236.65
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,192.12,117.57
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,49.74,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,12.8,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,23.2,12.87
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,35.8,25.78
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,48.02,37.3
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,59.07,47.6
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,69.74,57.4
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,82.59,68.98
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,93.27,78.48
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,103.85,87.62
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,114.09,96.34
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,125.12,105.85
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,135.74,114.95
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,169.67,130.66
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,191.19,148.44
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,213.39,166.11
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,236.47,185.33
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,272.46,212.79
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,318.4,249.79
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,360.76,284.92
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,408.61,325.47
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,357.2,287.91
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,279.2,225.69
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,282.26,228.85
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,284.95,231.59
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,281.86,229.59
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,278.12,227.06
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,273.23,223.68
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,267.89,219.93
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,403.37,335.46
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,532.97,444.0
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,617.82,515.17
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,688.61,573.06
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,665.82,554.87
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,639.84,534.04
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,596.06,499.03
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,549.95,460.86
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,476.97,397.95
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,412.89,337.6
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,230.04,154.06
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,13.66,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.28,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.46,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,4.51,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,6.57,0.3
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,8.63,2.23
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,10.69,4.13
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,12.76,6.02
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,14.83,7.9
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,60.55,49.2
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,101.11,85.05
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,109.47,92.18
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,117.72,99.22
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,107.69,86.05
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,96.42,76.31
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,147.68,117.77
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,204.27,163.37
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,185.91,149.39
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,162.92,131.34
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,202.76,163.74
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,246.89,199.62
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,217.54,176.15
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,180.02,145.63
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,151.47,122.19
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,121.8,97.56
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,133.14,107.21
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,145.08,117.32
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,134.03,108.45
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,122.77,99.37
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,92.7,74.08
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,63.06,48.89
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,57.21,43.98
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,51.36,39.03
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,44.69,33.32
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,38.03,27.55
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,31.38,21.79
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,24.74,15.94
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,18.12,10.01
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,11.51,4.07
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,6.57,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
